Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,3.45,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.7,3.0,0.0,0.0
2018,3,25,6,15,128.0,18.0,1.2,4.5,27.5,54.62,0.0
2018,3,25,6,30,243.0,33.0,1.3,5.3,52.0,136.57,87.51
2018,3,25,6,45,362.0,43.0,1.4,6.15,96.0,204.33,160.79
2018,3,25,7,0,481.0,53.0,1.5,7.0,140.0,283.2,230.92
2018,3,25,7,15,556.0,60.5,1.65,7.4,192.0,348.23,288.9
2018,3,25,7,30,631.0,68.0,1.8,7.8,244.0,418.5,349.49
2018,3,25,7,45,680.0,73.0,1.9,8.2,297.5,476.21,397.98
2018,3,25,8,0,729.0,78.0,2.0,8.6,351.0,536.12,446.62
2018,3,25,8,15,762.5,82.0,2.0,8.9,403.0,584.58,484.56
2018,3,25,8,30,796.0,86.0,2.0,9.2,455.0,635.83,523.45
2018,3,25,8,45,803.5,93.0,2.05,9.55,498.5,672.22,549.77
2018,3,25,9,0,811.0,100.0,2.1,9.9,542.0,706.6,573.28
2018,3,25,9,15,834.0,101.5,2.1,10.1,587.0,744.31,598.94
2018,3,25,9,30,857.0,103.0,2.1,10.3,632.0,780.39,623.06
2018,3,25,9,45,894.0,96.0,2.15,10.5,677.0,812.15,644.22
2018,3,25,10,0,931.0,89.0,2.2,10.7,722.0,846.54,667.19
2018,3,25,10,15,940.0,90.0,2.3,10.85,753.5,864.82,679.16
2018,3,25,10,30,949.0,91.0,2.4,11.0,785.0,880.09,689.24
2018,3,25,10,45,956.0,91.5,2.45,11.15,809.0,890.04,695.26
2018,3,25,11,0,963.0,92.0,2.5,11.3,833.0,896.74,699.16
2018,3,25,11,15,967.5,92.0,2.55,11.4,849.5,897.53,699.21
2018,3,25,11,30,972.0,92.0,2.6,11.5,866.0,894.97,697.1
2018,3,25,11,45,975.0,92.5,2.7,11.6,875.0,888.33,692.68
2018,3,25,12,0,978.0,93.0,2.8,11.7,884.0,878.34,686.01
2018,3,25,12,15,979.0,92.0,2.85,11.8,883.5,861.96,674.54
2018,3,25,12,30,980.0,91.0,2.9,11.9,883.0,842.39,660.9
2018,3,25,12,45,980.0,89.5,2.9,11.95,874.5,818.47,643.99
2018,3,25,13,0,980.0,88.0,2.9,12.0,866.0,791.58,624.98
2018,3,25,13,15,943.5,101.0,2.9,12.0,838.0,750.56,595.74
2018,3,25,13,30,907.0,114.0,2.9,12.0,810.0,708.67,564.38
2018,3,25,13,45,549.5,210.5,2.9,12.0,628.5,541.46,433.16
2018,3,25,14,0,192.0,307.0,2.9,12.0,447.0,400.28,319.15
2018,3,25,14,15,115.5,245.5,2.85,11.95,328.5,293.0,234.82
2018,3,25,14,30,39.0,184.0,2.8,11.9,210.0,193.97,155.09
2018,3,25,14,45,19.5,138.5,2.75,11.85,151.5,140.66,111.84
2018,3,25,15,0,0.0,93.0,2.7,11.8,93.0,90.0,70.16
2018,3,25,15,15,6.5,100.5,2.7,11.8,104.0,99.47,78.25
2018,3,25,15,30,13.0,108.0,2.7,11.8,115.0,108.16,85.55
2018,3,25,15,45,219.5,121.0,2.55,11.6,222.0,167.17,129.12
2018,3,25,16,0,426.0,134.0,2.4,11.4,329.0,207.54,153.6
2018,3,25,16,15,540.5,108.0,2.1,11.05,326.0,181.1,124.76
2018,3,25,16,30,655.0,82.0,1.8,10.7,323.0,143.08,87.49
2018,3,25,16,45,601.5,75.0,1.55,10.3,270.0,97.52,55.87
2018,3,25,17,0,548.0,68.0,1.3,9.9,217.0,57.53,36.58
2018,3,25,17,15,542.5,55.5,1.25,9.15,176.5,38.75,29.61
2018,3,25,17,30,537.0,43.0,1.2,8.4,136.0,30.83,22.2
2018,3,25,17,45,428.0,35.0,1.2,7.65,93.0,26.48,17.69
2018,3,25,18,0,319.0,27.0,1.2,6.9,50.0,22.0,8.97
2018,3,25,18,15,170.0,15.0,1.2,6.65,26.0,14.74,0.0
2018,3,25,18,30,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,26,5,45,30.0,3.0,2.2,1.5,2.5,0.0,0.0
2018,3,26,6,0,60.0,6.0,2.3,1.8,5.0,0.0,0.0
2018,3,26,6,15,233.5,17.0,2.5,2.6,34.0,85.16,0.0
2018,3,26,6,30,407.0,28.0,2.7,3.4,63.0,188.24,128.95
2018,3,26,6,45,516.0,35.0,2.95,4.15,110.5,253.5,202.43
2018,3,26,7,0,625.0,42.0,3.2,4.9,158.0,332.36,274.95
2018,3,26,7,15,687.0,47.0,3.45,5.7,211.5,395.08,332.39
2018,3,26,7,30,749.0,52.0,3.7,6.5,265.0,461.69,390.96
2018,3,26,7,45,788.0,56.0,3.9,7.3,319.5,517.73,438.7
2018,3,26,8,0,827.0,60.0,4.1,8.1,374.0,574.99,485.79
2018,3,26,8,15,852.5,63.5,4.2,8.75,426.0,620.01,521.7
2018,3,26,8,30,878.0,67.0,4.3,9.4,478.0,668.37,558.55
2018,3,26,8,45,896.0,69.5,4.4,10.05,526.0,709.53,587.75
2018,3,26,9,0,914.0,72.0,4.5,10.7,574.0,749.18,615.34
2018,3,26,9,15,928.5,73.5,4.55,11.25,618.0,783.25,638.31
2018,3,26,9,30,943.0,75.0,4.6,11.8,662.0,815.12,659.41
2018,3,26,9,45,954.5,76.0,4.6,12.3,700.0,841.61,676.17
2018,3,26,10,0,966.0,77.0,4.6,12.8,738.0,865.37,690.84
2018,3,26,10,15,972.0,78.5,4.6,13.2,768.5,882.25,700.75
2018,3,26,10,30,978.0,80.0,4.6,13.6,799.0,895.94,708.43
2018,3,26,10,45,982.5,81.0,4.6,13.95,822.5,904.57,712.69
2018,3,26,11,0,987.0,82.0,4.6,14.3,846.0,909.82,714.68
2018,3,26,11,15,991.5,81.5,4.55,14.55,862.0,910.09,713.15
2018,3,26,11,30,996.0,81.0,4.5,14.8,878.0,906.94,709.36
2018,3,26,11,45,999.0,79.5,4.5,15.05,885.5,898.1,702.05
2018,3,26,12,0,1002.0,78.0,4.5,15.3,893.0,885.87,692.49
2018,3,26,12,15,997.5,80.5,4.45,15.45,891.5,868.39,679.23
2018,3,26,12,30,993.0,83.0,4.4,15.6,890.0,847.78,663.87
2018,3,26,12,45,985.5,85.5,4.35,15.75,879.5,821.93,644.84
2018,3,26,13,0,978.0,88.0,4.3,15.9,869.0,793.37,623.93
2018,3,26,13,15,972.0,88.5,4.25,15.9,851.5,761.38,600.88
2018,3,26,13,30,966.0,89.0,4.2,15.9,834.0,726.98,575.97
2018,3,26,13,45,957.5,89.0,4.2,15.95,808.0,688.29,545.91
2018,3,26,14,0,949.0,89.0,4.2,16.0,782.0,647.73,513.85
2018,3,26,14,15,938.5,88.0,4.15,15.95,749.5,603.46,478.42
2018,3,26,14,30,928.0,87.0,4.1,15.9,717.0,557.91,441.17
2018,3,26,14,45,914.5,86.0,4.05,15.9,678.0,509.89,401.03
2018,3,26,15,0,901.0,85.0,4.0,15.9,639.0,461.3,359.44
2018,3,26,15,15,884.5,83.0,4.0,15.9,595.0,410.35,315.08
2018,3,26,15,30,868.0,81.0,4.0,15.9,551.0,359.59,269.91
2018,3,26,15,45,844.5,78.0,3.65,15.5,502.0,302.47,219.32
2018,3,26,16,0,821.0,75.0,3.3,15.1,453.0,250.63,172.81
2018,3,26,16,15,788.5,72.0,2.95,14.5,401.0,198.88,127.78
2018,3,26,16,30,756.0,69.0,2.6,13.9,349.0,150.02,87.83
2018,3,26,16,45,711.0,64.5,2.25,13.3,296.0,102.04,54.51
2018,3,26,17,0,666.0,60.0,1.9,12.7,243.0,55.05,31.13
2018,3,26,17,15,582.5,53.5,1.95,11.85,189.0,36.86,27.58
2018,3,26,17,30,499.0,47.0,2.0,11.0,135.0,34.21,24.97
2018,3,26,17,45,370.5,38.0,2.0,10.2,91.0,29.12,19.84
2018,3,26,18,0,242.0,29.0,2.0,9.4,47.0,23.85,11.0
2018,3,26,18,15,131.0,16.0,2.0,9.2,24.5,15.73,0.0
2018,3,26,18,30,20.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,2.0,5.2,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,2.0,5.5,6.0,0.0,0.0
2018,3,27,6,15,209.5,18.5,2.2,6.4,34.5,80.55,0.0
2018,3,27,6,30,367.0,30.0,2.4,7.3,63.0,179.04,125.72
2018,3,27,6,45,474.0,37.5,2.6,8.25,109.5,246.13,194.75
2018,3,27,7,0,581.0,45.0,2.8,9.2,156.0,322.54,263.33
2018,3,27,7,15,644.0,50.5,2.85,9.9,208.5,381.55,316.26
2018,3,27,7,30,707.0,56.0,2.9,10.6,261.0,447.77,372.98
2018,3,27,7,45,746.5,60.5,3.0,11.3,314.0,503.18,419.0
2018,3,27,8,0,786.0,65.0,3.1,12.0,367.0,559.9,464.36
2018,3,27,8,15,807.5,70.0,3.25,12.6,417.0,606.61,500.65
2018,3,27,8,30,829.0,75.0,3.4,13.2,467.0,652.63,535.35
2018,3,27,8,45,730.5,111.0,3.55,13.8,482.0,650.66,530.52
2018,3,27,9,0,632.0,147.0,3.7,14.4,497.0,637.27,516.92
2018,3,27,9,15,732.5,127.5,3.7,14.85,563.5,705.96,568.57
2018,3,27,9,30,833.0,108.0,3.7,15.3,630.0,774.48,616.58
2018,3,27,9,45,879.5,97.5,3.65,15.75,677.5,809.63,639.09
2018,3,27,10,0,926.0,87.0,3.6,16.2,725.0,847.85,663.76
2018,3,27,10,15,934.0,88.0,3.6,16.6,755.5,865.22,673.68
2018,3,27,10,30,942.0,89.0,3.6,17.0,786.0,879.57,681.67
2018,3,27,10,45,948.5,89.5,3.55,17.35,809.5,889.01,686.13
2018,3,27,11,0,955.0,90.0,3.5,17.7,833.0,895.22,688.46
2018,3,27,11,15,854.5,141.0,3.5,18.0,815.5,864.18,665.3
2018,3,27,11,30,754.0,192.0,3.5,18.3,798.0,827.84,638.74
2018,3,27,11,45,681.0,232.0,3.5,18.55,783.5,798.61,615.91
2018,3,27,12,0,608.0,272.0,3.5,18.8,769.0,766.78,590.35
2018,3,27,12,15,618.5,267.5,3.5,19.0,772.5,758.55,584.16
2018,3,27,12,30,629.0,263.0,3.5,19.2,776.0,747.4,575.71
2018,3,27,12,45,664.0,241.5,3.45,19.4,778.5,736.05,567.65
2018,3,27,13,0,699.0,220.0,3.4,19.6,781.0,721.22,556.96
2018,3,27,13,15,779.5,176.0,3.3,19.7,789.5,713.02,551.9
2018,3,27,13,30,860.0,132.0,3.2,19.8,798.0,699.43,542.45
2018,3,27,13,45,905.5,106.0,3.1,19.95,788.0,674.42,523.42
2018,3,27,14,0,951.0,80.0,3.0,20.1,778.0,643.41,499.51
2018,3,27,14,15,930.5,83.0,2.9,20.2,742.5,597.24,463.04
2018,3,27,14,30,910.0,86.0,2.8,20.3,707.0,550.53,425.55
2018,3,27,14,45,912.0,79.5,2.7,20.4,672.5,505.55,388.62
2018,3,27,15,0,914.0,73.0,2.6,20.5,638.0,458.73,349.25
2018,3,27,15,15,899.0,71.0,2.6,20.5,594.5,407.8,306.09
2018,3,27,15,30,884.0,69.0,2.6,20.5,551.0,356.91,261.92
2018,3,27,15,45,863.0,67.0,2.2,20.3,503.0,304.6,215.77
2018,3,27,16,0,842.0,65.0,1.8,20.1,455.0,253.38,170.42
2018,3,27,16,15,810.5,63.0,1.65,19.5,403.5,197.38,122.96
2018,3,27,16,30,779.0,61.0,1.5,18.9,352.0,148.26,83.43
2018,3,27,16,45,690.5,63.0,1.3,18.3,292.5,101.26,52.97
2018,3,27,17,0,602.0,65.0,1.1,17.7,233.0,59.67,34.23
2018,3,27,17,15,437.5,62.5,1.15,16.75,171.0,44.43,33.68
2018,3,27,17,30,273.0,60.0,1.2,15.8,109.0,44.83,33.78
2018,3,27,17,45,206.5,44.0,1.25,14.85,74.0,33.63,23.36
2018,3,27,18,0,140.0,28.0,1.3,13.9,39.0,21.83,10.05
2018,3,27,18,15,82.5,16.0,1.3,13.6,21.0,15.73,0.0
2018,3,27,18,30,25.0,4.0,1.3,13.3,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.95,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,7.45,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.7,6.0,5.9,0.0
2018,3,28,6,15,211.0,18.0,1.95,8.45,35.5,92.85,0.0
2018,3,28,6,30,366.0,30.0,2.2,9.2,65.0,180.52,129.4
2018,3,28,6,45,468.0,38.0,2.5,9.9,111.5,246.52,194.81
2018,3,28,7,0,570.0,46.0,2.8,10.6,158.0,321.55,261.94
2018,3,28,7,15,632.5,51.5,2.8,11.2,210.0,380.12,314.08
2018,3,28,7,30,695.0,57.0,2.8,11.8,262.0,445.86,369.98
2018,3,28,7,45,736.0,61.0,2.8,12.4,315.0,501.2,415.49
2018,3,28,8,0,777.0,65.0,2.8,13.0,368.0,557.98,460.41
2018,3,28,8,15,806.0,68.5,2.8,13.55,419.5,607.5,498.2
2018,3,28,8,30,835.0,72.0,2.8,14.1,471.0,656.85,534.28
2018,3,28,8,45,855.5,74.5,2.75,14.7,519.0,694.44,559.11
2018,3,28,9,0,876.0,77.0,2.7,15.3,567.0,734.79,585.53
2018,3,28,9,15,894.0,78.0,2.65,15.75,611.0,769.98,607.98
2018,3,28,9,30,912.0,79.0,2.6,16.2,655.0,803.22,628.72
2018,3,28,9,45,927.0,78.5,2.55,16.65,693.0,830.21,644.76
2018,3,28,10,0,942.0,78.0,2.5,17.1,731.0,854.69,658.94
2018,3,28,10,15,950.5,79.0,2.5,17.55,762.5,872.72,668.97
2018,3,28,10,30,959.0,80.0,2.5,18.0,794.0,887.68,676.97
2018,3,28,10,45,965.0,81.0,2.5,18.4,818.0,897.37,681.58
2018,3,28,11,0,971.0,82.0,2.5,18.8,842.0,903.76,684.09
2018,3,28,11,15,975.0,82.5,2.55,19.15,858.0,904.59,683.52
2018,3,28,11,30,979.0,83.0,2.6,19.5,874.0,902.04,680.84
2018,3,28,11,45,981.0,83.0,2.7,19.85,882.0,893.94,674.93
2018,3,28,12,0,983.0,83.0,2.8,20.2,890.0,882.5,666.87
2018,3,28,12,15,982.5,83.0,2.85,20.45,889.0,865.78,655.18
2018,3,28,12,30,982.0,83.0,2.9,20.7,888.0,845.9,641.42
2018,3,28,12,45,979.5,83.0,2.9,20.95,879.0,821.45,624.24
2018,3,28,13,0,977.0,83.0,2.9,21.2,870.0,794.11,605.13
2018,3,28,13,15,973.0,82.0,2.9,21.4,852.5,762.02,582.79
2018,3,28,13,30,969.0,81.0,2.9,21.6,835.0,727.42,558.64
2018,3,28,13,45,963.0,80.0,2.85,21.75,810.0,689.21,530.25
2018,3,28,14,0,957.0,79.0,2.8,21.9,785.0,648.97,499.37
2018,3,28,14,15,949.0,78.0,2.75,22.0,753.5,605.76,465.78
2018,3,28,14,30,941.0,77.0,2.7,22.1,722.0,561.05,430.32
2018,3,28,14,45,929.5,75.5,2.6,22.15,683.5,512.94,391.39
2018,3,28,15,0,918.0,74.0,2.5,22.2,645.0,464.08,350.93
2018,3,28,15,15,902.5,72.5,2.5,22.2,601.0,413.16,308.19
2018,3,28,15,30,887.0,71.0,2.5,22.2,557.0,362.31,264.45
2018,3,28,15,45,867.5,68.0,2.2,22.0,508.5,309.33,218.21
2018,3,28,16,0,848.0,65.0,1.9,21.8,460.0,257.31,172.55
2018,3,28,16,15,821.0,62.0,1.75,21.2,409.0,205.09,128.09
2018,3,28,16,30,794.0,59.0,1.6,20.6,358.0,150.87,84.3
2018,3,28,16,45,755.0,54.5,1.4,19.95,305.0,101.11,49.61
2018,3,28,17,0,716.0,50.0,1.2,19.3,252.0,55.3,27.19
2018,3,28,17,15,584.0,51.0,1.25,18.35,193.0,34.42,24.69
2018,3,28,17,30,452.0,52.0,1.3,17.4,134.0,38.36,27.96
2018,3,28,17,45,333.5,40.0,1.4,16.4,90.0,30.61,20.68
2018,3,28,18,0,215.0,28.0,1.5,15.4,46.0,21.77,10.49
2018,3,28,18,15,118.5,15.5,1.5,15.05,24.0,15.24,0.0
2018,3,28,18,30,22.0,3.0,1.5,14.7,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.55,14.35,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,29,5,45,30.5,4.0,1.6,9.3,4.0,0.0,0.0
2018,3,29,6,0,61.0,8.0,1.6,9.6,8.0,23.82,0.0
2018,3,29,6,15,171.0,21.0,1.9,10.4,35.0,86.07,0.0
2018,3,29,6,30,281.0,34.0,2.2,11.2,62.0,156.03,113.35
2018,3,29,6,45,359.0,44.5,2.45,12.0,102.5,212.16,167.3
2018,3,29,7,0,437.0,55.0,2.7,12.8,143.0,275.06,223.22
2018,3,29,7,15,457.0,69.0,2.75,13.4,184.5,319.57,262.85
2018,3,29,7,30,477.0,83.0,2.8,14.0,226.0,364.85,301.46
2018,3,29,7,45,444.5,107.0,2.85,14.6,260.0,389.01,321.1
2018,3,29,8,0,412.0,131.0,2.9,15.2,294.0,412.04,338.64
2018,3,29,8,15,502.0,131.5,2.85,15.75,356.0,484.1,395.64
2018,3,29,8,30,592.0,132.0,2.8,16.3,418.0,564.8,457.29
2018,3,29,8,45,635.5,135.0,2.75,16.85,469.5,616.01,494.43
2018,3,29,9,0,679.0,138.0,2.7,17.4,521.0,667.66,531.11
2018,3,29,9,15,800.0,108.5,2.6,17.95,593.0,740.19,581.55
2018,3,29,9,30,921.0,79.0,2.5,18.5,665.0,814.0,630.3
2018,3,29,9,45,935.0,79.5,2.4,19.05,703.5,841.45,645.37
2018,3,29,10,0,949.0,80.0,2.3,19.6,742.0,866.32,658.83
2018,3,29,10,15,956.5,81.0,2.3,20.0,773.0,883.54,668.21
2018,3,29,10,30,964.0,82.0,2.3,20.4,804.0,897.66,675.59
2018,3,29,10,45,969.0,83.5,2.3,20.8,827.5,906.99,679.85
2018,3,29,11,0,974.0,85.0,2.3,21.2,851.0,912.99,682.03
2018,3,29,11,15,958.0,95.5,2.35,21.5,861.0,907.31,677.25
2018,3,29,11,30,942.0,106.0,2.4,21.8,871.0,898.19,670.42
2018,3,29,11,45,935.0,111.0,2.45,22.15,876.0,887.74,662.7
2018,3,29,12,0,928.0,116.0,2.5,22.5,881.0,874.2,653.02
2018,3,29,12,15,957.0,101.5,2.5,22.75,890.0,867.18,647.73
2018,3,29,12,30,986.0,87.0,2.5,23.0,899.0,856.21,639.83
2018,3,29,12,45,977.0,90.5,2.5,23.2,888.0,830.08,621.89
2018,3,29,13,0,968.0,94.0,2.5,23.4,877.0,801.33,602.3
2018,3,29,13,15,933.0,107.0,2.45,23.55,849.5,760.94,574.44
2018,3,29,13,30,898.0,120.0,2.4,23.7,822.0,719.66,545.04
2018,3,29,13,45,835.0,140.0,2.4,23.8,777.0,665.69,505.2
2018,3,29,14,0,772.0,160.0,2.4,23.9,732.0,612.68,465.58
2018,3,29,14,15,769.5,152.5,2.35,23.9,702.5,572.37,435.27
2018,3,29,14,30,767.0,145.0,2.3,23.9,673.0,530.69,403.15
2018,3,29,14,45,659.5,169.5,2.3,23.95,606.0,466.58,353.58
2018,3,29,15,0,552.0,194.0,2.3,24.0,539.0,410.64,309.94
2018,3,29,15,15,669.0,147.0,2.3,24.0,536.5,385.81,287.9
2018,3,29,15,30,786.0,100.0,2.3,24.0,534.0,352.77,257.23
2018,3,29,15,45,816.0,85.0,2.1,23.6,500.5,307.95,217.31
2018,3,29,16,0,846.0,70.0,1.9,23.2,467.0,263.65,176.89
2018,3,29,16,15,825.0,66.5,1.75,22.5,417.5,207.95,129.71
2018,3,29,16,30,804.0,63.0,1.6,21.8,368.0,158.04,89.21
2018,3,29,16,45,758.0,59.0,1.45,21.05,313.0,107.5,54.05
2018,3,29,17,0,712.0,55.0,1.3,20.3,258.0,61.7,31.28
2018,3,29,17,15,650.0,49.5,1.35,19.3,205.5,36.25,26.19
2018,3,29,17,30,588.0,44.0,1.4,18.3,153.0,33.99,24.07
2018,3,29,17,45,473.0,37.0,1.45,17.25,106.5,27.61,18.09
2018,3,29,18,0,358.0,30.0,1.5,16.2,60.0,24.19,12.73
2018,3,29,18,15,202.5,18.0,1.5,15.8,32.5,17.69,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.4,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,15.0,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,30,5,45,14.0,4.0,1.05,10.65,4.0,0.0,0.0
2018,3,30,6,0,28.0,8.0,1.0,10.9,8.0,15.31,0.0
2018,3,30,6,15,115.5,22.5,1.05,11.65,33.0,72.31,1.71
2018,3,30,6,30,203.0,37.0,1.1,12.4,58.0,133.02,97.46
2018,3,30,6,45,277.5,50.0,1.1,13.15,97.0,185.86,145.95
2018,3,30,7,0,352.0,63.0,1.1,13.9,136.0,245.82,197.92
2018,3,30,7,15,394.0,77.0,1.1,14.35,180.0,297.15,241.88
2018,3,30,7,30,436.0,91.0,1.1,14.8,224.0,351.34,286.6
2018,3,30,7,45,449.0,107.5,1.1,15.25,266.5,394.11,320.55
2018,3,30,8,0,462.0,124.0,1.1,15.7,309.0,436.67,353.12
2018,3,30,8,15,503.5,133.0,1.05,16.35,358.5,488.93,391.88
2018,3,30,8,30,545.0,142.0,1.0,17.0,408.0,542.64,430.3
2018,3,30,8,45,546.0,159.0,1.0,17.6,447.5,577.34,453.38
2018,3,30,9,0,547.0,176.0,1.0,18.2,487.0,610.22,474.72
2018,3,30,9,15,397.0,229.0,1.0,18.75,463.5,564.19,435.96
2018,3,30,9,30,247.0,282.0,1.0,19.3,440.0,502.0,385.88
2018,3,30,9,45,272.0,298.0,1.0,19.8,481.5,541.34,413.68
2018,3,30,10,0,297.0,314.0,1.0,20.3,523.0,580.36,439.85
2018,3,30,10,15,352.0,312.0,1.0,20.7,569.5,624.69,470.49
2018,3,30,10,30,407.0,310.0,1.0,21.1,616.0,668.96,500.48
2018,3,30,10,45,309.0,347.0,1.05,21.5,583.5,623.76,465.21
2018,3,30,11,0,211.0,384.0,1.1,21.9,551.0,570.44,424.93
2018,3,30,11,15,252.5,386.0,1.15,22.25,589.5,609.27,452.74
2018,3,30,11,30,294.0,388.0,1.2,22.6,628.0,641.13,474.71
2018,3,30,11,45,278.0,395.0,1.25,22.95,623.5,628.59,464.78
2018,3,30,12,0,262.0,402.0,1.3,23.3,619.0,615.27,454.77
2018,3,30,12,15,280.5,398.0,1.3,23.5,630.0,618.29,456.92
2018,3,30,12,30,299.0,394.0,1.3,23.7,641.0,619.81,457.88
2018,3,30,12,45,368.0,364.5,1.3,23.85,665.5,633.72,468.86
2018,3,30,13,0,437.0,335.0,1.3,24.0,690.0,644.13,477.09
2018,3,30,13,15,426.0,331.0,1.35,24.05,671.5,616.6,457.93
2018,3,30,13,30,415.0,327.0,1.4,24.1,653.0,588.63,438.56
2018,3,30,13,45,360.0,333.5,1.4,24.1,610.0,542.99,405.54
2018,3,30,14,0,305.0,340.0,1.4,24.1,567.0,499.37,373.8
2018,3,30,14,15,372.0,304.5,1.4,24.05,570.0,490.44,368.36
2018,3,30,14,30,439.0,269.0,1.4,24.0,573.0,473.43,356.18
2018,3,30,14,45,395.5,265.5,1.4,23.95,528.0,430.33,323.75
2018,3,30,15,0,352.0,262.0,1.4,23.9,483.0,387.78,291.62
2018,3,30,15,15,297.0,252.0,1.4,23.9,429.5,338.5,254.34
2018,3,30,15,30,242.0,242.0,1.4,23.9,376.0,294.0,220.61
2018,3,30,15,45,315.0,206.5,1.3,23.6,365.0,270.81,200.35
2018,3,30,16,0,388.0,171.0,1.2,23.3,354.0,236.25,169.89
2018,3,30,16,15,339.0,157.5,1.1,22.85,304.5,197.62,140.03
2018,3,30,16,30,290.0,144.0,1.0,22.4,255.0,159.58,111.66
2018,3,30,16,45,291.0,122.0,0.95,21.9,219.5,124.26,84.98
2018,3,30,17,0,292.0,100.0,0.9,21.4,184.0,89.09,61.63
2018,3,30,17,15,276.0,82.0,0.95,20.75,148.5,59.71,46.33
2018,3,30,17,30,260.0,64.0,1.0,20.1,113.0,47.67,35.69
2018,3,30,17,45,200.0,48.0,1.05,19.5,78.5,36.6,25.58
2018,3,30,18,0,140.0,32.0,1.1,18.9,44.0,24.94,13.54
2018,3,30,18,15,82.0,18.0,1.15,18.25,24.0,17.69,0.0
2018,3,30,18,30,24.0,4.0,1.2,17.6,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,16.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,5,45,13.0,3.5,1.7,9.7,3.5,0.0,0.0
2018,3,31,6,0,26.0,7.0,1.8,10.1,7.0,13.9,0.0
2018,3,31,6,15,118.0,23.5,2.05,10.7,35.0,75.77,18.29
2018,3,31,6,30,210.0,40.0,2.3,11.3,63.0,140.07,104.75
2018,3,31,6,45,240.5,56.0,2.55,11.9,96.0,179.28,142.54
2018,3,31,7,0,271.0,72.0,2.8,12.5,129.0,221.28,180.54
2018,3,31,7,15,215.5,94.0,2.7,13.0,147.5,222.28,183.14
2018,3,31,7,30,160.0,116.0,2.6,13.5,166.0,217.93,179.78
2018,3,31,7,45,224.5,135.5,2.5,14.0,219.0,289.56,239.18
2018,3,31,8,0,289.0,155.0,2.4,14.5,272.0,358.46,294.7
2018,3,31,8,15,314.0,173.5,2.45,15.05,315.5,404.11,330.04
2018,3,31,8,30,339.0,192.0,2.5,15.6,359.0,450.47,365.2
2018,3,31,8,45,307.0,219.0,2.5,16.2,381.5,465.81,374.34
2018,3,31,9,0,275.0,246.0,2.5,16.8,404.0,478.01,380.95
2018,3,31,9,15,294.5,263.0,2.55,17.3,443.5,516.03,408.48
2018,3,31,9,30,314.0,280.0,2.6,17.8,483.0,553.8,435.26
2018,3,31,9,45,287.5,303.5,2.65,18.3,497.0,560.81,437.79
2018,3,31,10,0,261.0,327.0,2.7,18.8,511.0,565.61,438.86
2018,3,31,10,15,314.5,328.5,2.7,19.25,560.0,612.05,472.64
2018,3,31,10,30,368.0,330.0,2.7,19.7,609.0,658.45,505.58
2018,3,31,10,45,429.5,318.0,2.7,20.2,652.5,702.74,536.73
2018,3,31,11,0,491.0,306.0,2.7,20.7,696.0,740.26,562.79
2018,3,31,11,15,540.5,294.5,2.75,20.95,731.5,766.34,581.19
2018,3,31,11,30,590.0,283.0,2.8,21.2,767.0,790.21,598.0
2018,3,31,11,45,619.0,272.5,2.85,21.5,784.0,796.03,601.78
2018,3,31,12,0,648.0,262.0,2.9,21.8,801.0,798.6,603.46
2018,3,31,12,15,730.0,220.5,2.95,21.9,827.5,810.71,613.79
2018,3,31,12,30,812.0,179.0,3.0,22.0,854.0,817.19,619.07
2018,3,31,12,45,862.0,152.0,3.0,22.15,862.0,808.99,613.18
2018,3,31,13,0,912.0,125.0,3.0,22.3,870.0,795.78,604.02
2018,3,31,13,15,909.5,122.5,3.05,22.25,852.5,764.67,583.16
2018,3,31,13,30,907.0,120.0,3.1,22.2,835.0,731.19,560.07
2018,3,31,13,45,881.5,125.0,3.15,22.2,802.5,687.6,528.0
2018,3,31,14,0,856.0,130.0,3.2,22.2,770.0,642.02,493.97
2018,3,31,14,15,742.5,165.5,3.2,22.0,704.0,573.49,441.73
2018,3,31,14,30,629.0,201.0,3.2,21.8,638.0,513.6,395.36
2018,3,31,14,45,670.0,172.0,3.25,21.55,615.0,477.75,367.63
2018,3,31,15,0,711.0,143.0,3.3,21.3,592.0,437.51,335.15
2018,3,31,15,15,727.0,125.0,3.3,21.3,557.0,392.8,297.58
2018,3,31,15,30,743.0,107.0,3.3,21.3,522.0,348.86,259.35
2018,3,31,15,45,747.5,96.5,3.3,20.4,483.0,302.8,219.38
2018,3,31,16,0,752.0,86.0,3.3,19.5,444.0,255.62,177.65
2018,3,31,16,15,582.5,107.0,3.2,18.7,365.5,197.96,134.1
2018,3,31,16,30,413.0,128.0,3.1,17.9,287.0,160.33,109.61
2018,3,31,16,45,468.0,100.5,3.05,17.15,256.0,118.92,75.29
2018,3,31,17,0,523.0,73.0,3.0,16.4,225.0,70.99,41.95
2018,3,31,17,15,455.5,64.5,3.0,15.45,177.5,45.3,34.66
2018,3,31,17,30,388.0,56.0,3.0,14.5,130.0,41.36,31.01
2018,3,31,17,45,297.0,44.0,3.05,13.55,90.5,33.27,23.4
2018,3,31,18,0,206.0,32.0,3.1,12.6,51.0,24.87,14.26
2018,3,31,18,15,110.0,18.0,3.2,12.15,27.5,17.69,0.0
2018,3,31,18,30,14.0,4.0,3.3,11.7,4.0,0.0,0.0
2018,3,31,18,45,7.0,2.0,3.4,11.3,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.6,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,8.0,12.0,28.92,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.75,45.0,105.88,42.96
2018,4,1,6,30,332.0,40.0,1.7,9.5,78.0,184.9,140.75
2018,4,1,6,45,427.0,49.5,1.95,10.25,125.0,250.98,201.14
2018,4,1,7,0,522.0,59.0,2.2,11.0,172.0,324.89,266.05
2018,4,1,7,15,583.0,66.0,2.15,11.7,224.0,386.28,318.88
2018,4,1,7,30,644.0,73.0,2.1,12.4,276.0,451.65,372.83
2018,4,1,7,45,684.5,79.0,2.05,13.1,329.0,507.35,417.0
2018,4,1,8,0,725.0,85.0,2.0,13.8,382.0,564.56,460.59
2018,4,1,8,15,754.0,90.0,1.95,14.45,433.0,611.61,495.0
2018,4,1,8,30,783.0,95.0,1.9,15.1,484.0,661.23,530.09
2018,4,1,8,45,804.0,98.5,1.9,15.75,531.5,702.92,557.39
2018,4,1,9,0,825.0,102.0,1.9,16.4,579.0,743.38,583.25
2018,4,1,9,15,849.0,102.0,1.95,16.95,624.0,780.77,607.11
2018,4,1,9,30,873.0,102.0,2.0,17.5,669.0,816.53,629.55
2018,4,1,9,45,894.5,99.5,2.05,18.05,708.5,841.36,644.2
2018,4,1,10,0,916.0,97.0,2.1,18.6,748.0,868.37,660.39
2018,4,1,10,15,924.5,98.0,2.15,19.1,778.5,885.77,670.08
2018,4,1,10,30,933.0,99.0,2.2,19.6,809.0,900.18,677.88
2018,4,1,10,45,938.5,100.5,2.25,20.05,832.5,909.47,682.46
2018,4,1,11,0,944.0,102.0,2.3,20.5,856.0,915.53,685.04
2018,4,1,11,15,947.0,102.5,2.4,20.75,871.0,915.16,684.43
2018,4,1,11,30,950.0,103.0,2.5,21.0,886.0,911.52,681.79
2018,4,1,11,45,951.5,103.5,2.6,21.2,893.5,903.36,676.34
2018,4,1,12,0,953.0,104.0,2.7,21.4,901.0,891.97,668.83
2018,4,1,12,15,952.5,103.5,2.8,21.45,899.5,874.8,657.84
2018,4,1,12,30,952.0,103.0,2.9,21.5,898.0,854.59,644.82
2018,4,1,12,45,949.0,103.0,3.0,21.55,888.5,830.01,628.76
2018,4,1,13,0,946.0,103.0,3.1,21.6,879.0,802.69,610.75
2018,4,1,13,15,941.0,103.0,3.15,21.55,861.5,771.34,589.77
2018,4,1,13,30,936.0,103.0,3.2,21.5,844.0,737.64,567.01
2018,4,1,13,45,929.5,102.0,3.3,21.45,819.0,699.85,539.83
2018,4,1,14,0,923.0,101.0,3.4,21.4,794.0,660.16,510.32
2018,4,1,14,15,914.0,99.0,3.5,21.2,761.5,616.42,477.35
2018,4,1,14,30,905.0,97.0,3.6,21.0,729.0,571.37,442.48
2018,4,1,14,45,893.0,95.0,3.7,20.8,690.5,523.76,404.63
2018,4,1,15,0,881.0,93.0,3.8,20.6,652.0,475.54,365.16
2018,4,1,15,15,864.5,90.5,3.8,20.6,608.0,424.69,322.2
2018,4,1,15,30,848.0,88.0,3.8,20.6,564.0,370.32,275.57
2018,4,1,15,45,820.0,85.5,4.0,19.7,513.0,316.68,229.8
2018,4,1,16,0,792.0,83.0,4.2,18.8,462.0,265.02,184.96
2018,4,1,16,15,759.5,80.0,4.2,18.05,411.0,214.25,141.11
2018,4,1,16,30,727.0,77.0,4.2,17.3,360.0,166.43,101.48
2018,4,1,16,45,679.5,72.0,4.25,16.5,306.5,114.96,63.46
2018,4,1,17,0,632.0,67.0,4.3,15.7,253.0,71.77,39.25
2018,4,1,17,15,566.0,60.5,4.3,14.85,202.0,41.67,31.54
2018,4,1,17,30,500.0,54.0,4.3,14.0,151.0,39.34,29.3
2018,4,1,17,45,391.0,44.5,4.35,13.1,106.0,34.09,24.21
2018,4,1,18,0,282.0,35.0,4.4,12.2,61.0,28.64,17.63
2018,4,1,18,15,157.0,20.5,4.35,11.8,33.5,16.37,0.0
2018,4,1,18,30,32.0,6.0,4.3,11.4,6.0,5.9,0.0
2018,4,1,18,45,16.0,3.0,4.25,11.0,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.0,2.7,8.45,7.0,0.0,0.0
2018,4,2,6,0,69.0,12.0,2.9,8.8,14.0,31.02,0.0
2018,4,2,6,15,172.0,27.5,3.0,9.3,45.0,101.62,51.25
2018,4,2,6,30,275.0,43.0,3.1,9.8,76.0,169.37,130.24
2018,4,2,6,45,314.0,57.0,3.2,10.25,112.5,213.1,172.01
2018,4,2,7,0,353.0,71.0,3.3,10.7,149.0,260.39,215.02
2018,4,2,7,15,465.0,77.5,3.35,11.3,209.0,341.45,284.71
2018,4,2,7,30,577.0,84.0,3.4,11.9,269.0,429.97,358.69
2018,4,2,7,45,594.5,94.5,3.4,12.45,313.5,474.67,394.93
2018,4,2,8,0,612.0,105.0,3.4,13.0,358.0,519.21,429.9
2018,4,2,8,15,504.5,145.5,3.3,13.55,371.5,510.07,419.42
2018,4,2,8,30,397.0,186.0,3.2,14.1,385.0,495.0,403.83
2018,4,2,8,45,432.0,196.0,3.1,14.7,431.5,541.81,438.78
2018,4,2,9,0,467.0,206.0,3.0,15.3,478.0,589.2,473.0
2018,4,2,9,15,644.0,160.5,2.95,15.85,565.0,691.0,550.73
2018,4,2,9,30,821.0,115.0,2.9,16.4,652.0,792.59,622.17
2018,4,2,9,45,863.5,104.5,2.85,16.9,697.0,824.8,641.5
2018,4,2,10,0,906.0,94.0,2.8,17.4,742.0,860.2,663.37
2018,4,2,10,15,914.0,95.0,2.75,17.8,772.0,877.06,672.32
2018,4,2,10,30,922.0,96.0,2.7,18.2,802.0,890.96,679.4
2018,4,2,10,45,927.5,97.5,2.7,18.6,825.0,900.18,683.74
2018,4,2,11,0,933.0,99.0,2.7,19.0,848.0,906.23,686.05
2018,4,2,11,15,936.0,99.5,2.7,19.35,863.0,905.86,684.27
2018,4,2,11,30,939.0,100.0,2.7,19.7,878.0,902.27,680.5
2018,4,2,11,45,940.5,100.5,2.65,20.05,885.0,894.18,673.45
2018,4,2,12,0,942.0,101.0,2.6,20.4,892.0,882.92,664.41
2018,4,2,12,15,941.0,101.0,2.65,20.6,890.5,865.98,652.82
2018,4,2,12,30,940.0,101.0,2.7,20.8,889.0,846.07,639.28
2018,4,2,12,45,937.5,101.0,2.7,21.0,880.0,822.1,622.66
2018,4,2,13,0,935.0,101.0,2.7,21.2,871.0,795.42,604.21
2018,4,2,13,15,929.5,101.0,2.7,21.3,853.5,763.99,582.68
2018,4,2,13,30,924.0,101.0,2.7,21.4,836.0,730.29,559.48
2018,4,2,13,45,915.0,101.5,2.7,21.45,810.5,692.66,532.12
2018,4,2,14,0,906.0,102.0,2.7,21.5,785.0,653.32,502.55
2018,4,2,14,15,897.0,100.5,2.65,21.45,753.5,610.65,469.95
2018,4,2,14,30,888.0,99.0,2.6,21.4,722.0,566.71,435.67
2018,4,2,14,45,875.0,97.5,2.55,21.35,684.0,519.74,398.28
2018,4,2,15,0,862.0,96.0,2.5,21.3,646.0,472.27,359.56
2018,4,2,15,15,846.0,93.0,2.5,21.3,602.0,418.43,315.15
2018,4,2,15,30,830.0,90.0,2.5,21.3,558.0,368.22,272.38
2018,4,2,15,45,812.0,86.0,2.35,20.9,511.0,317.07,228.24
2018,4,2,16,0,794.0,82.0,2.2,20.5,464.0,266.9,184.4
2018,4,2,16,15,764.5,78.0,2.05,19.9,413.0,215.66,140.54
2018,4,2,16,30,735.0,74.0,1.9,19.3,362.0,167.04,100.47
2018,4,2,16,45,689.0,70.0,1.8,18.65,309.5,116.24,63.12
2018,4,2,17,0,643.0,66.0,1.7,18.0,257.0,73.32,38.99
2018,4,2,17,15,577.0,59.5,1.7,16.95,205.5,40.63,30.36
2018,4,2,17,30,511.0,53.0,1.7,15.9,154.0,38.22,28.13
2018,4,2,17,45,405.0,43.5,1.75,14.85,108.5,32.9,23.07
2018,4,2,18,0,299.0,34.0,1.8,13.8,63.0,27.33,16.74
2018,4,2,18,15,168.5,20.0,1.95,13.3,34.5,16.53,0.0
2018,4,2,18,30,38.0,6.0,2.1,12.8,6.0,5.9,0.0
2018,4,2,18,45,19.0,3.0,2.2,12.25,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,6.35,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,6.8,18.0,44.74,0.0
2018,4,3,6,15,253.0,28.5,1.6,7.7,55.0,130.23,75.98
2018,4,3,6,30,400.0,42.0,1.9,8.6,92.0,216.05,167.71
2018,4,3,6,45,495.0,50.5,2.2,9.45,142.0,285.03,230.47
2018,4,3,7,0,590.0,59.0,2.5,10.3,192.0,361.69,297.8
2018,4,3,7,15,603.0,69.0,2.55,10.9,235.5,405.22,336.37
2018,4,3,7,30,616.0,79.0,2.6,11.5,279.0,448.62,373.02
2018,4,3,7,45,699.5,79.0,2.6,12.15,343.0,522.22,432.33
2018,4,3,8,0,783.0,79.0,2.6,12.8,407.0,598.26,491.44
2018,4,3,8,15,809.5,83.0,2.65,13.4,459.0,647.36,527.88
2018,4,3,8,30,836.0,87.0,2.7,14.0,511.0,696.03,562.13
2018,4,3,8,45,853.5,91.0,2.7,14.6,558.5,737.35,589.43
2018,4,3,9,0,871.0,95.0,2.7,15.2,606.0,777.11,615.12
2018,4,3,9,15,883.0,98.0,2.7,15.7,648.0,809.62,635.42
2018,4,3,9,30,895.0,101.0,2.7,16.2,690.0,835.44,650.81
2018,4,3,9,45,902.5,104.5,2.7,16.7,726.5,860.09,665.31
2018,4,3,10,0,910.0,108.0,2.7,17.2,763.0,881.95,677.82
2018,4,3,10,15,917.5,109.5,2.65,17.65,793.0,898.79,686.59
2018,4,3,10,30,925.0,111.0,2.6,18.1,823.0,912.63,693.35
2018,4,3,10,45,930.5,112.0,2.55,18.55,845.5,921.14,696.56
2018,4,3,11,0,936.0,113.0,2.5,19.0,868.0,926.47,697.76
2018,4,3,11,15,921.0,122.5,2.45,19.35,877.0,919.62,691.15
2018,4,3,11,30,906.0,132.0,2.4,19.7,886.0,909.53,682.62
2018,4,3,11,45,878.0,148.0,2.4,20.0,883.5,894.94,671.81
2018,4,3,12,0,850.0,164.0,2.4,20.3,881.0,874.46,657.16
2018,4,3,12,15,866.5,154.5,2.4,20.45,884.5,862.81,649.03
2018,4,3,12,30,883.0,145.0,2.4,20.6,888.0,847.92,638.71
2018,4,3,12,45,867.5,151.0,2.45,20.7,874.5,820.09,620.11
2018,4,3,13,0,852.0,157.0,2.5,20.8,861.0,790.28,600.18
2018,4,3,13,15,827.0,164.0,2.55,20.8,836.0,752.88,574.42
2018,4,3,13,30,802.0,171.0,2.6,20.8,811.0,714.59,546.84
2018,4,3,13,45,830.5,152.0,2.7,20.8,797.5,686.25,527.18
2018,4,3,14,0,859.0,133.0,2.8,20.8,784.0,654.05,504.0
2018,4,3,14,15,864.0,125.0,2.85,20.6,756.5,614.57,474.57
2018,4,3,14,30,869.0,117.0,2.9,20.4,729.0,572.91,442.65
2018,4,3,14,45,856.0,114.0,3.0,20.25,690.0,524.9,404.96
2018,4,3,15,0,843.0,111.0,3.1,20.1,651.0,476.51,365.85
2018,4,3,15,15,825.5,108.5,3.1,20.1,607.5,426.61,324.12
2018,4,3,15,30,808.0,106.0,3.1,20.1,564.0,377.22,281.82
2018,4,3,15,45,782.5,102.5,3.2,19.3,515.0,325.26,237.72
2018,4,3,16,0,757.0,99.0,3.3,18.5,466.0,271.58,191.62
2018,4,3,16,15,721.5,95.0,3.25,17.75,414.0,220.68,148.08
2018,4,3,16,30,686.0,91.0,3.2,17.0,362.0,173.06,108.72
2018,4,3,16,45,627.0,84.0,3.15,16.3,304.5,124.07,72.62
2018,4,3,17,0,568.0,77.0,3.1,15.6,247.0,81.25,47.36
2018,4,3,17,15,505.5,68.0,3.1,14.65,197.5,47.76,36.99
2018,4,3,17,30,443.0,59.0,3.1,13.7,148.0,43.49,33.08
2018,4,3,17,45,343.5,49.0,3.05,12.75,105.5,37.05,26.94
2018,4,3,18,0,244.0,39.0,3.0,11.8,63.0,30.49,19.73
2018,4,3,18,15,137.5,23.5,3.0,11.35,35.5,18.8,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.9,8.0,7.86,0.0
2018,4,3,18,45,15.5,4.0,3.0,10.45,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
