Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,4,45,14.0,3.0,1.7,8.0,3.5,0.0,0.0
2018,5,24,5,0,28.0,6.0,1.8,8.3,7.0,12.95,0.0
2018,5,24,5,15,82.5,16.5,2.05,8.9,24.5,52.19,16.54
2018,5,24,5,30,137.0,27.0,2.3,9.5,42.0,91.31,66.76
2018,5,24,5,45,199.5,33.5,2.6,10.1,68.0,128.28,100.95
2018,5,24,6,0,262.0,40.0,2.9,10.7,94.0,171.67,140.04
2018,5,24,6,15,131.0,43.5,2.85,11.1,70.5,115.78,94.56
2018,5,24,6,30,0.0,47.0,2.8,11.5,47.0,45.39,33.55
2018,5,24,6,45,0.0,75.5,2.8,11.9,75.5,73.44,57.49
2018,5,24,7,0,0.0,104.0,2.8,12.3,104.0,102.56,81.88
2018,5,24,7,15,0.5,118.5,2.8,12.75,118.5,117.3,93.8
2018,5,24,7,30,1.0,133.0,2.8,13.2,133.0,132.05,105.57
2018,5,24,7,45,1.5,148.0,2.75,13.65,148.5,147.33,117.6
2018,5,24,8,0,2.0,163.0,2.7,14.1,164.0,162.63,129.48
2018,5,24,8,15,8.5,186.5,2.75,14.6,192.0,191.51,152.43
2018,5,24,8,30,15.0,210.0,2.8,15.1,220.0,220.72,175.28
2018,5,24,8,45,25.5,249.0,2.85,15.55,267.0,277.5,219.68
2018,5,24,9,0,36.0,288.0,2.9,16.0,314.0,327.8,258.09
2018,5,24,9,15,46.5,316.5,2.95,16.5,352.0,366.93,287.3
2018,5,24,9,30,57.0,345.0,3.0,17.0,390.0,406.09,316.14
2018,5,24,9,45,157.5,360.5,3.05,17.45,492.5,524.04,406.75
2018,5,24,10,0,258.0,376.0,3.1,17.9,595.0,643.46,495.02
2018,5,24,10,15,354.0,356.5,3.2,18.25,667.0,714.55,547.45
2018,5,24,10,30,450.0,337.0,3.3,18.6,739.0,793.07,604.22
2018,5,24,10,45,615.5,264.5,3.4,18.95,827.5,878.51,667.62
2018,5,24,11,0,781.0,192.0,3.5,19.3,916.0,958.02,721.81
2018,5,24,11,15,664.5,249.5,3.6,19.5,871.0,901.97,682.53
2018,5,24,11,30,548.0,307.0,3.7,19.7,826.0,839.72,636.15
2018,5,24,11,45,631.5,269.5,3.8,19.95,870.5,872.77,661.71
2018,5,24,12,0,715.0,232.0,3.9,20.2,915.0,902.13,682.57
2018,5,24,12,15,524.0,322.5,4.05,20.25,822.5,800.78,607.83
2018,5,24,12,30,333.0,413.0,4.2,20.3,730.0,701.66,532.47
2018,5,24,12,45,212.0,426.5,4.35,20.35,627.5,597.66,455.14
2018,5,24,13,0,91.0,440.0,4.5,20.4,525.0,499.66,380.47
2018,5,24,13,15,252.0,383.0,4.65,20.15,612.5,571.43,439.96
2018,5,24,13,30,413.0,326.0,4.8,19.9,700.0,633.8,490.93
2018,5,24,13,45,415.0,341.5,4.95,19.6,709.0,632.76,490.47
2018,5,24,14,0,417.0,357.0,5.1,19.3,718.0,630.45,489.28
2018,5,24,14,15,394.0,351.5,5.2,18.75,683.0,593.62,462.65
2018,5,24,14,30,371.0,346.0,5.3,18.2,648.0,555.57,434.84
2018,5,24,14,45,300.0,346.5,5.45,17.6,583.5,495.09,388.99
2018,5,24,15,0,229.0,347.0,5.6,17.0,519.0,444.08,349.86
2018,5,24,15,15,150.0,318.5,5.6,17.0,428.5,365.86,288.59
2018,5,24,15,30,71.0,290.0,5.6,17.0,338.0,299.14,236.08
2018,5,24,15,45,72.0,265.5,5.6,15.7,311.5,273.04,216.79
2018,5,24,16,0,73.0,241.0,5.6,14.4,285.0,246.98,197.03
2018,5,24,16,15,105.5,221.0,5.45,14.0,278.5,230.65,183.48
2018,5,24,16,30,138.0,201.0,5.3,13.6,272.0,215.6,170.28
2018,5,24,16,45,246.0,174.0,5.2,13.2,284.5,204.28,156.9
2018,5,24,17,0,354.0,147.0,5.1,12.8,297.0,182.63,133.71
2018,5,24,17,15,385.5,124.0,4.95,12.55,268.0,148.48,103.5
2018,5,24,17,30,417.0,101.0,4.8,12.3,239.0,111.7,73.38
2018,5,24,17,45,383.0,89.0,4.65,12.1,199.0,78.91,53.35
2018,5,24,18,0,349.0,77.0,4.5,11.9,159.0,55.98,44.71
2018,5,24,18,15,283.0,65.5,4.25,11.65,121.5,48.94,38.07
2018,5,24,18,30,217.0,54.0,4.0,11.4,84.0,41.52,30.82
2018,5,24,18,45,133.5,37.0,3.8,11.2,53.0,30.39,19.06
2018,5,24,19,0,50.0,20.0,3.6,11.0,22.0,16.8,0.0
2018,5,24,19,15,25.0,10.0,3.45,10.9,11.0,9.83,0.0
2018,5,24,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,45,2.0,3.5,1.35,9.5,3.5,0.0,0.0
2018,5,25,5,0,4.0,7.0,1.4,9.7,7.0,7.89,0.0
2018,5,25,5,15,29.0,19.5,1.65,10.0,22.5,32.09,9.57
2018,5,25,5,30,54.0,32.0,1.9,10.3,38.0,57.3,40.45
2018,5,25,5,45,78.0,46.5,2.15,10.6,60.0,84.94,65.61
2018,5,25,6,0,102.0,61.0,2.4,10.9,82.0,114.55,92.11
2018,5,25,6,15,92.5,80.0,2.45,11.25,103.0,135.33,110.7
2018,5,25,6,30,83.0,99.0,2.5,11.6,124.0,154.84,127.53
2018,5,25,6,45,73.5,120.0,2.6,11.9,145.0,168.85,139.19
2018,5,25,7,0,64.0,141.0,2.7,12.2,166.0,187.96,154.64
2018,5,25,7,15,107.0,173.0,2.65,12.65,222.0,260.95,214.83
2018,5,25,7,30,150.0,205.0,2.6,13.1,278.0,329.63,269.94
2018,5,25,7,45,106.5,214.5,2.6,13.55,269.0,311.53,253.02
2018,5,25,8,0,63.0,224.0,2.6,14.0,260.0,281.86,227.11
2018,5,25,8,15,87.0,258.0,2.6,14.45,312.5,338.8,271.75
2018,5,25,8,30,111.0,292.0,2.6,14.9,365.0,405.6,322.64
2018,5,25,8,45,128.5,315.5,2.65,15.4,405.5,447.21,353.22
2018,5,25,9,0,146.0,339.0,2.7,15.9,446.0,489.11,383.67
2018,5,25,9,15,194.0,349.5,2.7,16.2,499.5,544.6,425.09
2018,5,25,9,30,242.0,360.0,2.7,16.5,553.0,610.06,472.81
2018,5,25,9,45,139.0,345.5,2.75,16.75,457.5,490.88,380.96
2018,5,25,10,0,36.0,331.0,2.8,17.0,362.0,369.62,286.07
2018,5,25,10,15,25.5,292.5,2.85,17.1,314.5,318.73,247.19
2018,5,25,10,30,15.0,254.0,2.9,17.2,267.0,263.37,204.17
2018,5,25,10,45,13.5,245.0,2.95,17.3,257.0,252.7,195.79
2018,5,25,11,0,12.0,236.0,3.0,17.4,247.0,242.06,187.33
2018,5,25,11,15,10.5,220.5,3.05,17.55,230.5,225.07,173.94
2018,5,25,11,30,9.0,205.0,3.1,17.7,214.0,208.16,160.61
2018,5,25,11,45,5.5,170.5,3.2,17.85,176.0,170.91,131.27
2018,5,25,12,0,2.0,136.0,3.3,18.0,138.0,133.89,101.93
2018,5,25,12,15,4.0,153.0,3.4,18.1,157.0,152.11,116.44
2018,5,25,12,30,6.0,170.0,3.5,18.2,176.0,170.18,130.69
2018,5,25,12,45,12.5,225.5,3.6,18.3,237.5,229.16,176.94
2018,5,25,13,0,19.0,281.0,3.7,18.4,299.0,287.37,221.91
2018,5,25,13,15,28.0,311.5,3.75,18.3,337.5,321.99,248.72
2018,5,25,13,30,37.0,342.0,3.8,18.2,376.0,355.61,274.69
2018,5,25,13,45,42.0,323.5,3.9,18.1,361.0,339.42,262.88
2018,5,25,14,0,47.0,305.0,4.0,18.0,346.0,323.02,250.97
2018,5,25,14,15,128.0,304.5,4.05,17.9,410.0,372.61,291.46
2018,5,25,14,30,209.0,304.0,4.1,17.8,474.0,413.96,324.69
2018,5,25,14,45,207.0,310.5,4.15,17.7,472.5,407.56,319.5
2018,5,25,15,0,205.0,317.0,4.2,17.6,471.0,404.97,317.34
2018,5,25,15,15,192.5,309.0,4.2,17.6,447.5,380.03,297.82
2018,5,25,15,30,180.0,301.0,4.2,17.6,424.0,355.9,278.89
2018,5,25,15,45,245.0,268.0,4.15,17.1,423.0,339.97,266.49
2018,5,25,16,0,310.0,235.0,4.1,16.6,422.0,322.51,251.67
2018,5,25,16,15,346.5,211.0,4.0,16.3,403.5,297.11,229.59
2018,5,25,16,30,383.0,187.0,3.9,16.0,385.0,263.75,200.26
2018,5,25,16,45,419.5,159.5,3.85,15.7,356.0,228.27,168.44
2018,5,25,17,0,456.0,132.0,3.8,15.4,327.0,189.52,133.62
2018,5,25,17,15,486.5,111.0,3.7,15.0,294.5,152.17,101.0
2018,5,25,17,30,517.0,90.0,3.6,14.6,262.0,111.56,68.4
2018,5,25,17,45,485.5,79.0,3.45,14.25,219.0,75.18,46.85
2018,5,25,18,0,454.0,68.0,3.3,13.9,176.0,48.78,37.97
2018,5,25,18,15,390.0,58.0,3.15,13.55,135.0,43.43,32.95
2018,5,25,18,30,326.0,48.0,3.0,13.2,94.0,36.51,26.28
2018,5,25,18,45,219.0,34.5,2.8,12.85,60.5,26.83,16.26
2018,5,25,19,0,112.0,21.0,2.6,12.5,27.0,16.65,0.0
2018,5,25,19,15,56.0,10.5,2.5,12.25,13.5,10.32,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,10.7,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,10.8,6.0,7.42,0.0
2018,5,26,5,15,3.0,15.0,1.7,11.1,15.0,15.38,2.31
2018,5,26,5,30,0.0,24.0,1.8,11.4,24.0,23.17,13.35
2018,5,26,5,45,0.0,39.0,1.95,11.7,39.0,37.97,26.51
2018,5,26,6,0,0.0,54.0,2.1,12.0,54.0,53.21,39.89
2018,5,26,6,15,0.5,65.5,2.1,12.4,65.5,64.71,49.9
2018,5,26,6,30,1.0,77.0,2.1,12.8,77.0,76.27,59.73
2018,5,26,6,45,9.5,108.5,2.05,13.2,112.0,114.0,91.55
2018,5,26,7,0,18.0,140.0,2.0,13.6,147.0,152.43,123.31
2018,5,26,7,15,12.0,135.0,1.95,13.9,140.0,142.28,114.22
2018,5,26,7,30,6.0,130.0,1.9,14.2,133.0,132.38,105.42
2018,5,26,7,45,3.0,114.0,1.85,14.55,115.5,113.5,89.32
2018,5,26,8,0,0.0,98.0,1.8,14.9,98.0,95.02,73.63
2018,5,26,8,15,2.0,131.5,1.7,15.25,133.0,130.09,102.04
2018,5,26,8,30,4.0,165.0,1.6,15.6,168.0,165.43,130.06
2018,5,26,8,45,5.5,175.5,1.55,16.0,179.5,177.12,138.78
2018,5,26,9,0,7.0,186.0,1.5,16.4,191.0,188.86,147.53
2018,5,26,9,15,7.0,191.0,1.5,16.85,196.5,193.74,150.76
2018,5,26,9,30,7.0,196.0,1.5,17.3,202.0,198.62,154.01
2018,5,26,9,45,85.0,209.0,1.5,17.75,281.5,296.42,232.44
2018,5,26,10,0,163.0,222.0,1.5,18.2,361.0,390.72,305.26
2018,5,26,10,15,123.0,262.0,1.5,18.65,368.5,387.7,299.64
2018,5,26,10,30,83.0,302.0,1.5,19.1,376.0,389.74,298.33
2018,5,26,10,45,145.5,298.5,1.55,19.5,432.0,445.23,340.9
2018,5,26,11,0,208.0,295.0,1.6,19.9,488.0,505.58,385.77
2018,5,26,11,15,173.5,339.5,1.7,20.2,502.0,509.62,386.16
2018,5,26,11,30,139.0,384.0,1.8,20.5,516.0,517.86,389.96
2018,5,26,11,45,472.0,278.0,1.9,20.8,729.5,731.09,550.35
2018,5,26,12,0,805.0,172.0,2.0,21.1,943.0,926.37,683.8
2018,5,26,12,15,821.5,163.5,2.15,21.25,948.5,917.98,677.37
2018,5,26,12,30,838.0,155.0,2.3,21.4,954.0,904.05,669.38
2018,5,26,12,45,871.0,140.5,2.45,21.55,963.5,899.53,667.65
2018,5,26,13,0,904.0,126.0,2.6,21.7,973.0,891.17,663.26
2018,5,26,13,15,900.0,125.5,2.7,21.85,955.5,861.44,644.06
2018,5,26,13,30,896.0,125.0,2.8,22.0,938.0,829.65,623.46
2018,5,26,13,45,890.0,125.0,2.95,22.15,914.5,794.89,600.91
2018,5,26,14,0,884.0,125.0,3.1,22.3,891.0,758.48,576.9
2018,5,26,14,15,875.5,123.5,3.2,22.3,860.0,717.52,549.17
2018,5,26,14,30,867.0,122.0,3.3,22.3,829.0,675.47,518.63
2018,5,26,14,45,855.5,120.5,3.4,22.25,792.0,630.68,485.44
2018,5,26,15,0,844.0,119.0,3.5,22.2,755.0,582.52,448.98
2018,5,26,15,15,830.5,116.5,3.5,22.2,713.5,534.78,411.52
2018,5,26,15,30,817.0,114.0,3.5,22.2,672.0,487.24,373.27
2018,5,26,15,45,788.0,113.5,3.65,21.85,621.5,435.27,331.49
2018,5,26,16,0,759.0,113.0,3.8,21.5,571.0,385.38,290.28
2018,5,26,16,15,746.5,107.5,3.85,21.1,527.0,338.76,250.46
2018,5,26,16,30,734.0,102.0,3.9,20.7,483.0,289.62,207.96
2018,5,26,16,45,705.0,97.0,3.95,20.25,432.5,241.4,166.46
2018,5,26,17,0,676.0,92.0,4.0,19.8,382.0,196.02,127.91
2018,5,26,17,15,635.0,86.5,4.05,19.1,331.0,151.6,92.57
2018,5,26,17,30,594.0,81.0,4.1,18.4,280.0,111.48,64.09
2018,5,26,17,45,537.0,74.5,4.15,17.75,231.5,74.27,43.65
2018,5,26,18,0,480.0,68.0,4.2,17.1,183.0,48.63,37.34
2018,5,26,18,15,395.5,58.5,4.25,16.25,138.5,43.74,32.85
2018,5,26,18,30,311.0,49.0,4.3,15.4,94.0,37.25,26.69
2018,5,26,18,45,203.0,35.5,4.35,14.55,60.5,27.6,16.91
2018,5,26,19,0,95.0,22.0,4.4,13.7,27.0,18.41,0.0
2018,5,26,19,15,47.5,11.0,4.35,13.3,13.5,10.81,0.0
2018,5,26,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,4,45,26.5,6.0,1.4,9.8,6.5,0.0,0.0
2018,5,27,5,0,53.0,12.0,1.5,10.1,13.0,25.32,0.0
2018,5,27,5,15,161.5,26.0,1.65,10.7,42.0,90.35,41.39
2018,5,27,5,30,270.0,40.0,1.8,11.3,71.0,155.81,116.5
2018,5,27,5,45,364.0,49.5,1.95,11.95,113.0,216.39,170.99
2018,5,27,6,0,458.0,59.0,2.1,12.6,155.0,286.07,231.83
2018,5,27,6,15,523.0,66.0,2.05,13.45,203.5,346.99,284.14
2018,5,27,6,30,588.0,73.0,2.0,14.3,252.0,413.06,338.77
2018,5,27,6,45,621.5,79.0,1.9,15.15,299.5,464.61,379.73
2018,5,27,7,0,655.0,85.0,1.8,16.0,347.0,518.0,420.36
2018,5,27,7,15,605.0,110.5,1.9,16.8,377.5,539.95,435.21
2018,5,27,7,30,555.0,136.0,2.0,17.6,408.0,555.93,444.94
2018,5,27,7,45,575.0,145.5,2.05,18.35,453.5,600.92,476.9
2018,5,27,8,0,595.0,155.0,2.1,19.1,499.0,645.86,507.78
2018,5,27,8,15,696.5,133.5,2.2,19.7,568.5,721.86,561.62
2018,5,27,8,30,798.0,112.0,2.3,20.3,638.0,799.15,613.37
2018,5,27,8,45,831.5,107.0,2.35,20.95,686.5,842.79,640.17
2018,5,27,9,0,865.0,102.0,2.4,21.6,735.0,880.73,662.98
2018,5,27,9,15,876.0,103.0,2.45,22.2,773.0,909.12,679.27
2018,5,27,9,30,887.0,104.0,2.5,22.8,811.0,935.35,694.08
2018,5,27,9,45,895.0,105.0,2.55,23.4,843.5,956.41,705.44
2018,5,27,10,0,903.0,106.0,2.6,24.0,876.0,974.91,715.15
2018,5,27,10,15,909.0,107.0,2.6,24.5,902.0,988.79,721.7
2018,5,27,10,30,915.0,108.0,2.6,25.0,928.0,999.83,726.52
2018,5,27,10,45,919.5,108.0,2.65,25.45,947.5,1005.49,728.59
2018,5,27,11,0,924.0,108.0,2.7,25.9,967.0,1008.19,728.9
2018,5,27,11,15,926.5,108.5,2.8,26.3,979.5,1006.48,727.12
2018,5,27,11,30,929.0,109.0,2.9,26.7,992.0,1001.8,723.54
2018,5,27,11,45,930.0,109.5,2.95,27.05,997.0,992.73,716.96
2018,5,27,12,0,931.0,110.0,3.0,27.4,1002.0,980.77,708.65
2018,5,27,12,15,931.0,109.5,3.05,27.65,999.5,964.1,697.66
2018,5,27,12,30,931.0,109.0,3.1,27.9,997.0,944.73,685.0
2018,5,27,12,45,930.0,108.0,3.2,28.15,987.5,921.37,670.1
2018,5,27,13,0,929.0,107.0,3.3,28.4,978.0,895.51,653.53
2018,5,27,13,15,926.5,105.5,3.35,28.55,961.0,865.55,634.13
2018,5,27,13,30,924.0,104.0,3.4,28.7,944.0,833.38,613.18
2018,5,27,13,45,919.5,103.5,3.45,28.85,920.5,798.55,590.32
2018,5,27,14,0,915.0,103.0,3.5,29.0,897.0,761.92,566.06
2018,5,27,14,15,909.0,101.0,3.5,28.95,866.5,721.23,539.03
2018,5,27,14,30,903.0,99.0,3.5,28.9,836.0,679.19,509.53
2018,5,27,14,45,895.0,97.0,3.55,28.9,800.5,634.76,477.07
2018,5,27,15,0,887.0,95.0,3.6,28.9,765.0,589.52,443.22
2018,5,27,15,15,875.5,93.0,3.6,28.9,723.5,541.83,406.6
2018,5,27,15,30,864.0,91.0,3.6,28.9,682.0,494.03,368.97
2018,5,27,15,45,849.0,88.5,3.55,28.5,636.5,444.38,329.48
2018,5,27,16,0,834.0,86.0,3.5,28.1,591.0,395.34,289.4
2018,5,27,16,15,814.0,83.5,3.45,27.7,542.5,341.26,244.7
2018,5,27,16,30,794.0,81.0,3.4,27.3,494.0,292.83,203.55
2018,5,27,16,45,767.0,78.0,3.4,26.85,443.5,244.08,162.24
2018,5,27,17,0,740.0,75.0,3.4,26.4,393.0,197.95,123.64
2018,5,27,17,15,703.5,70.5,3.4,25.5,342.0,151.99,87.6
2018,5,27,17,30,667.0,66.0,3.4,24.6,291.0,106.63,55.48
2018,5,27,17,45,615.0,61.0,3.45,23.7,241.5,67.18,34.28
2018,5,27,18,0,563.0,56.0,3.5,22.8,192.0,38.04,27.32
2018,5,27,18,15,485.0,49.0,3.55,21.7,146.5,34.87,24.48
2018,5,27,18,30,407.0,42.0,3.6,20.6,101.0,31.54,21.27
2018,5,27,18,45,287.5,31.5,3.7,19.45,65.5,24.59,14.24
2018,5,27,19,0,168.0,21.0,3.8,18.3,30.0,16.56,0.0
2018,5,27,19,15,84.0,10.5,3.85,17.6,15.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,51.5,6.0,1.65,11.7,7.5,0.0,0.0
2018,5,28,5,0,103.0,12.0,1.8,12.0,15.0,38.18,0.0
2018,5,28,5,15,235.0,23.0,2.0,12.55,46.0,109.72,52.97
2018,5,28,5,30,367.0,34.0,2.2,13.1,77.0,183.56,136.55
2018,5,28,5,45,454.5,41.5,2.35,13.7,120.0,244.0,191.66
2018,5,28,6,0,542.0,49.0,2.5,14.3,163.0,312.48,251.83
2018,5,28,6,15,598.5,54.5,2.4,15.1,211.5,371.03,302.31
2018,5,28,6,30,655.0,60.0,2.3,15.9,260.0,431.84,352.71
2018,5,28,6,45,694.0,64.0,2.2,16.75,310.5,487.32,396.74
2018,5,28,7,0,733.0,68.0,2.1,17.6,361.0,544.97,440.53
2018,5,28,7,15,761.0,71.0,2.05,18.6,411.5,596.04,477.47
2018,5,28,7,30,789.0,74.0,2.0,19.6,462.0,647.83,512.36
2018,5,28,7,45,809.5,77.5,1.95,20.6,511.5,695.09,542.23
2018,5,28,8,0,830.0,81.0,1.9,21.6,561.0,737.33,567.66
2018,5,28,8,15,846.0,83.0,1.9,22.4,607.5,778.11,592.26
2018,5,28,8,30,862.0,85.0,1.9,23.2,654.0,817.74,615.56
2018,5,28,8,45,874.5,87.5,1.9,24.0,697.0,853.53,635.83
2018,5,28,9,0,887.0,90.0,1.9,24.8,740.0,887.51,654.59
2018,5,28,9,15,895.5,92.5,2.0,25.5,778.0,915.87,670.72
2018,5,28,9,30,904.0,95.0,2.1,26.2,816.0,941.87,685.28
2018,5,28,9,45,910.0,97.0,2.15,26.9,848.0,962.5,695.8
2018,5,28,10,0,916.0,99.0,2.2,27.6,880.0,980.43,704.63
2018,5,28,10,15,922.0,99.5,2.35,28.15,906.5,993.99,712.2
2018,5,28,10,30,928.0,100.0,2.5,28.7,933.0,1004.69,718.01
2018,5,28,10,45,933.0,101.0,2.6,29.3,953.5,1012.0,721.13
2018,5,28,11,0,938.0,102.0,2.7,29.9,974.0,1016.3,722.44
2018,5,28,11,15,941.0,102.0,2.75,30.25,987.0,1014.61,720.35
2018,5,28,11,30,944.0,102.0,2.8,30.6,1000.0,1009.9,716.52
2018,5,28,11,45,946.0,102.0,2.8,31.0,1005.5,1001.24,709.75
2018,5,28,12,0,948.0,102.0,2.8,31.4,1011.0,989.63,701.26
2018,5,28,12,15,947.0,102.0,2.85,31.6,1008.5,972.36,690.3
2018,5,28,12,30,946.0,102.0,2.9,31.8,1006.0,952.37,677.68
2018,5,28,12,45,943.5,103.0,2.95,32.0,996.5,929.37,663.17
2018,5,28,13,0,941.0,104.0,3.0,32.2,987.0,903.88,647.06
2018,5,28,13,15,938.0,103.0,3.0,32.35,970.0,873.71,627.68
2018,5,28,13,30,935.0,102.0,3.0,32.5,953.0,841.33,606.84
2018,5,28,13,45,930.0,101.0,3.05,32.6,928.5,805.36,583.93
2018,5,28,14,0,925.0,100.0,3.1,32.7,904.0,767.59,559.63
2018,5,28,14,15,918.5,98.5,3.15,32.65,873.5,726.71,533.32
2018,5,28,14,30,912.0,97.0,3.2,32.6,843.0,684.49,504.69
2018,5,28,14,45,903.0,96.0,3.25,32.6,807.0,640.05,472.86
2018,5,28,15,0,894.0,95.0,3.3,32.6,771.0,594.85,439.69
2018,5,28,15,15,882.5,93.0,3.3,32.6,729.5,546.89,403.59
2018,5,28,15,30,871.0,91.0,3.3,32.6,688.0,498.8,366.46
2018,5,28,15,45,856.5,88.0,3.3,32.2,642.0,448.62,327.41
2018,5,28,16,0,842.0,85.0,3.3,31.8,596.0,399.02,287.67
2018,5,28,16,15,822.5,82.5,3.3,31.35,547.5,344.73,243.63
2018,5,28,16,30,803.0,80.0,3.3,30.9,499.0,296.05,202.95
2018,5,28,16,45,777.5,76.5,3.25,30.4,448.5,246.76,161.76
2018,5,28,17,0,752.0,73.0,3.2,29.9,398.0,199.95,123.05
2018,5,28,17,15,717.0,69.0,3.15,28.95,347.0,154.01,87.36
2018,5,28,17,30,682.0,65.0,3.1,28.0,296.0,111.78,57.99
2018,5,28,17,45,631.5,60.0,3.0,27.0,246.0,68.44,33.8
2018,5,28,18,0,581.0,55.0,2.9,26.0,196.0,37.11,26.14
2018,5,28,18,15,505.5,48.0,3.0,24.85,150.5,33.88,23.3
2018,5,28,18,30,430.0,41.0,3.1,23.7,105.0,30.48,20.09
2018,5,28,18,45,309.0,31.5,3.2,22.55,68.5,24.46,14.03
2018,5,28,19,0,188.0,22.0,3.3,21.4,32.0,18.01,0.0
2018,5,28,19,15,94.0,11.0,3.45,20.55,16.0,10.81,0.0
2018,5,28,19,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,18.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,51.5,6.5,2.9,12.8,8.0,0.0,0.0
2018,5,29,5,0,103.0,13.0,3.1,12.9,16.0,39.26,0.0
2018,5,29,5,15,235.0,24.0,3.15,13.45,47.0,111.25,55.91
2018,5,29,5,30,367.0,35.0,3.2,14.0,78.0,184.94,137.68
2018,5,29,5,45,454.5,42.0,3.3,14.5,121.0,244.95,192.45
2018,5,29,6,0,542.0,49.0,3.4,15.0,164.0,312.9,252.37
2018,5,29,6,15,598.5,54.5,3.35,15.85,212.5,371.47,303.11
2018,5,29,6,30,655.0,60.0,3.3,16.7,261.0,432.33,353.91
2018,5,29,6,45,694.5,64.0,3.25,17.55,312.0,488.1,398.74
2018,5,29,7,0,734.0,68.0,3.2,18.4,363.0,546.09,443.53
2018,5,29,7,15,761.5,71.5,3.15,19.25,413.5,597.46,481.55
2018,5,29,7,30,789.0,75.0,3.1,20.1,464.0,649.5,517.6
2018,5,29,7,45,810.0,77.5,3.05,21.0,513.0,695.95,547.81
2018,5,29,8,0,831.0,80.0,3.0,21.9,562.0,737.46,573.67
2018,5,29,8,15,846.5,83.0,2.95,22.7,608.5,779.01,599.17
2018,5,29,8,30,862.0,86.0,2.9,23.5,655.0,819.37,623.26
2018,5,29,8,45,873.5,88.5,2.9,24.3,697.5,854.29,643.45
2018,5,29,9,0,885.0,91.0,2.9,25.1,740.0,887.36,662.11
2018,5,29,9,15,895.5,91.5,2.9,25.75,778.0,915.29,677.48
2018,5,29,9,30,906.0,92.0,2.9,26.4,816.0,940.99,691.27
2018,5,29,9,45,914.5,92.5,2.9,27.05,848.5,962.42,702.18
2018,5,29,10,0,923.0,93.0,2.9,27.7,881.0,981.25,711.39
2018,5,29,10,15,928.0,94.0,2.95,28.2,907.0,994.52,717.88
2018,5,29,10,30,933.0,95.0,3.0,28.7,933.0,1004.9,722.62
2018,5,29,10,45,936.5,96.0,3.05,29.15,952.5,1010.85,724.79
2018,5,29,11,0,940.0,97.0,3.1,29.6,972.0,1013.78,725.16
2018,5,29,11,15,942.0,97.5,3.2,29.95,984.0,1011.71,723.17
2018,5,29,11,30,944.0,98.0,3.3,30.3,996.0,1006.61,719.37
2018,5,29,11,45,945.0,98.0,3.35,30.6,1001.0,997.08,712.62
2018,5,29,12,0,946.0,98.0,3.4,30.9,1006.0,984.62,704.12
2018,5,29,12,15,944.5,99.5,3.5,30.95,1004.0,968.47,694.38
2018,5,29,12,30,943.0,101.0,3.6,31.0,1002.0,949.59,682.9
2018,5,29,12,45,939.5,102.0,3.75,31.1,992.0,925.83,668.38
2018,5,29,13,0,936.0,103.0,3.9,31.2,982.0,899.64,652.19
2018,5,29,13,15,933.0,102.5,4.05,31.0,965.5,870.13,634.45
2018,5,29,13,30,930.0,102.0,4.2,30.8,949.0,838.43,615.04
2018,5,29,13,45,926.0,101.0,4.35,30.65,925.5,803.43,593.03
2018,5,29,14,0,922.0,100.0,4.5,30.5,902.0,766.58,569.48
2018,5,29,14,15,916.5,98.5,4.65,30.15,872.5,726.54,543.95
2018,5,29,14,30,911.0,97.0,4.8,29.8,843.0,685.1,516.12
2018,5,29,14,45,903.0,95.5,4.9,29.45,807.5,640.9,484.36
2018,5,29,15,0,895.0,94.0,5.0,29.1,772.0,595.86,451.07
2018,5,29,15,15,884.0,92.0,5.0,29.1,731.0,548.17,414.0
2018,5,29,15,30,873.0,90.0,5.0,29.1,690.0,500.3,375.91
2018,5,29,15,45,860.5,88.0,5.2,27.8,646.0,451.81,338.48
2018,5,29,16,0,848.0,86.0,5.4,26.5,602.0,403.69,299.83
2018,5,29,16,15,832.5,82.5,5.45,25.5,554.5,349.6,254.91
2018,5,29,16,30,817.0,79.0,5.5,24.5,507.0,300.72,212.97
2018,5,29,16,45,793.5,76.0,5.55,23.55,457.0,251.66,170.66
2018,5,29,17,0,770.0,73.0,5.6,22.6,407.0,204.87,130.63
2018,5,29,17,15,736.0,69.0,5.6,21.45,355.5,158.16,92.92
2018,5,29,17,30,702.0,65.0,5.6,20.3,304.0,115.07,61.69
2018,5,29,17,45,653.0,60.5,5.6,19.15,254.0,71.2,36.16
2018,5,29,18,0,604.0,56.0,5.6,18.0,204.0,37.85,27.74
2018,5,29,18,15,527.0,49.0,5.55,17.05,157.0,34.65,24.82
2018,5,29,18,30,450.0,42.0,5.5,16.1,110.0,31.28,21.53
2018,5,29,18,45,324.5,33.0,5.4,15.2,72.5,25.8,15.77
2018,5,29,19,0,199.0,24.0,5.3,14.3,35.0,19.97,0.0
2018,5,29,19,15,99.5,12.0,5.3,13.85,17.5,11.8,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,30,4,45,20.0,6.0,5.0,9.95,6.5,0.0,0.0
2018,5,30,5,0,40.0,12.0,5.1,10.1,13.0,22.11,0.0
2018,5,30,5,15,104.0,26.0,5.2,10.4,36.5,68.68,34.85
2018,5,30,5,30,168.0,40.0,5.3,10.7,60.0,120.28,90.64
2018,5,30,5,45,209.0,55.5,5.4,11.0,92.0,161.52,128.87
2018,5,30,6,0,250.0,71.0,5.5,11.3,124.0,206.57,169.63
2018,5,30,6,15,315.5,83.5,5.6,11.6,168.5,263.7,220.1
2018,5,30,6,30,381.0,96.0,5.7,11.9,213.0,326.49,274.58
2018,5,30,6,45,350.0,118.0,5.75,12.2,240.5,349.46,294.0
2018,5,30,7,0,319.0,140.0,5.8,12.5,268.0,360.49,302.76
2018,5,30,7,15,245.0,172.0,5.85,12.75,278.0,359.53,299.97
2018,5,30,7,30,171.0,204.0,5.9,13.0,288.0,343.44,284.3
2018,5,30,7,45,125.0,225.5,5.9,13.25,290.5,337.83,277.52
2018,5,30,8,0,79.0,247.0,5.9,13.5,293.0,319.98,260.67
2018,5,30,8,15,141.0,272.5,5.95,13.7,362.5,407.26,331.52
2018,5,30,8,30,203.0,298.0,6.0,13.9,432.0,489.19,396.69
2018,5,30,8,45,227.0,316.0,6.0,14.05,475.0,532.83,429.99
2018,5,30,9,0,251.0,334.0,6.0,14.2,518.0,585.95,470.14
2018,5,30,9,15,349.0,323.0,6.0,14.4,593.5,665.91,532.93
2018,5,30,9,30,447.0,312.0,6.0,14.6,669.0,757.18,602.72
2018,5,30,9,45,532.0,288.5,6.05,14.8,730.5,817.14,648.44
2018,5,30,10,0,617.0,265.0,6.1,15.0,792.0,879.77,695.59
2018,5,30,10,15,553.0,294.0,6.1,15.5,777.0,849.79,669.26
2018,5,30,10,30,489.0,323.0,6.1,16.0,762.0,818.47,642.42
2018,5,30,10,45,272.0,350.0,6.1,16.45,595.0,627.51,493.37
2018,5,30,11,0,55.0,377.0,6.1,16.9,428.0,430.0,335.15
2018,5,30,11,15,169.5,411.5,6.15,17.3,572.0,579.02,451.83
2018,5,30,11,30,284.0,446.0,6.2,17.7,716.0,723.82,560.9
2018,5,30,11,45,426.5,388.0,6.25,18.1,796.5,798.11,618.68
2018,5,30,12,0,569.0,330.0,6.3,18.5,877.0,865.45,670.73
2018,5,30,12,15,505.5,363.0,6.35,18.55,848.0,826.05,639.73
2018,5,30,12,30,442.0,396.0,6.4,18.6,819.0,786.63,609.03
2018,5,30,12,45,483.5,372.5,6.5,18.65,831.0,787.11,611.15
2018,5,30,13,0,525.0,349.0,6.6,18.7,843.0,784.71,610.92
2018,5,30,13,15,524.5,341.5,6.65,18.55,827.5,759.33,592.87
2018,5,30,13,30,524.0,334.0,6.7,18.4,812.0,732.86,573.91
2018,5,30,13,45,555.0,310.0,6.75,18.2,804.5,714.28,561.62
2018,5,30,14,0,586.0,286.0,6.8,18.0,797.0,692.73,546.79
2018,5,30,14,15,647.0,247.5,6.8,17.7,793.5,674.55,534.94
2018,5,30,14,30,708.0,209.0,6.8,17.4,790.0,651.88,519.07
2018,5,30,14,45,783.0,165.0,6.85,17.15,781.0,629.49,502.85
2018,5,30,15,0,858.0,121.0,6.9,16.9,772.0,597.5,478.3
2018,5,30,15,15,845.0,118.0,6.9,16.9,730.0,549.08,438.3
2018,5,30,15,30,832.0,115.0,6.9,16.9,688.0,500.77,397.57
2018,5,30,15,45,816.5,112.0,6.9,16.2,643.0,451.71,356.34
2018,5,30,16,0,801.0,109.0,6.9,15.5,598.0,403.42,314.64
2018,5,30,16,15,778.5,106.5,6.85,15.1,549.5,354.19,271.03
2018,5,30,16,30,756.0,104.0,6.8,14.7,501.0,303.35,225.62
2018,5,30,16,45,724.5,100.0,6.75,14.3,449.5,254.25,181.81
2018,5,30,17,0,693.0,96.0,6.7,13.9,398.0,208.23,141.29
2018,5,30,17,15,648.0,92.5,6.6,13.45,346.5,163.95,104.67
2018,5,30,17,30,603.0,89.0,6.5,13.0,295.0,124.41,75.34
2018,5,30,17,45,536.5,83.0,6.4,12.5,244.0,86.52,53.05
2018,5,30,18,0,470.0,77.0,6.3,12.0,193.0,55.54,44.35
2018,5,30,18,15,374.5,67.0,6.1,11.6,146.0,49.67,38.85
2018,5,30,18,30,279.0,57.0,5.9,11.2,99.0,43.51,32.82
2018,5,30,18,45,177.5,41.5,5.7,10.8,65.0,32.37,21.76
2018,5,30,19,0,76.0,26.0,5.5,10.4,31.0,21.6,1.76
2018,5,30,19,15,38.0,13.0,5.45,10.3,15.5,12.78,0.0
2018,5,30,19,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,10.05,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,3.0,4.5,4.35,10.05,4.5,0.0,0.0
2018,5,31,5,0,6.0,9.0,4.4,10.1,9.0,10.4,0.0
2018,5,31,5,15,26.0,25.0,4.4,10.3,27.5,39.18,18.67
2018,5,31,5,30,46.0,41.0,4.4,10.5,46.0,66.7,48.76
2018,5,31,5,45,78.0,57.0,4.4,10.65,71.5,98.61,77.36
2018,5,31,6,0,110.0,73.0,4.4,10.8,97.0,133.3,108.29
2018,5,31,6,15,133.5,93.5,4.45,11.15,130.0,172.19,142.44
2018,5,31,6,30,157.0,114.0,4.5,11.5,163.0,212.75,177.45
2018,5,31,6,45,183.0,135.5,4.5,11.85,202.0,257.61,215.38
2018,5,31,7,0,209.0,157.0,4.5,12.2,241.0,311.95,260.24
2018,5,31,7,15,297.0,166.0,4.5,12.65,303.0,387.2,322.44
2018,5,31,7,30,385.0,175.0,4.5,13.1,365.0,477.86,395.31
2018,5,31,7,45,549.0,152.0,4.45,13.55,454.0,586.29,482.2
2018,5,31,8,0,713.0,129.0,4.4,14.0,543.0,709.85,576.79
2018,5,31,8,15,697.5,145.0,4.45,14.45,577.5,737.04,594.14
2018,5,31,8,30,682.0,161.0,4.5,14.9,612.0,761.22,609.66
2018,5,31,8,45,760.0,142.0,4.5,15.35,675.5,821.3,651.21
2018,5,31,9,0,838.0,123.0,4.5,15.8,739.0,887.06,695.8
2018,5,31,9,15,853.0,122.5,4.55,16.2,777.5,916.76,714.4
2018,5,31,9,30,868.0,122.0,4.6,16.6,816.0,939.05,727.93
2018,5,31,9,45,881.5,120.5,4.65,16.95,850.0,962.26,742.29
2018,5,31,10,0,895.0,119.0,4.7,17.3,884.0,983.14,755.02
2018,5,31,10,15,902.0,120.0,4.75,17.55,911.0,997.86,763.82
2018,5,31,10,30,909.0,121.0,4.8,17.8,938.0,1009.8,770.82
2018,5,31,10,45,914.0,121.0,4.9,18.0,958.0,1015.9,774.49
2018,5,31,11,0,919.0,121.0,5.0,18.2,978.0,1019.08,776.29
2018,5,31,11,15,922.0,122.0,5.05,18.3,991.0,1018.37,775.43
2018,5,31,11,30,925.0,123.0,5.1,18.4,1004.0,1014.69,772.66
2018,5,31,11,45,926.5,123.0,5.15,18.55,1009.5,1005.64,766.15
2018,5,31,12,0,928.0,123.0,5.2,18.7,1015.0,993.74,757.8
2018,5,31,12,15,922.5,126.5,5.25,18.7,1011.5,975.95,745.88
2018,5,31,12,30,917.0,130.0,5.3,18.7,1008.0,955.62,732.25
2018,5,31,12,45,909.5,133.0,5.35,18.7,996.5,930.65,715.37
2018,5,31,13,0,902.0,136.0,5.4,18.7,985.0,903.51,696.94
2018,5,31,13,15,898.0,135.5,5.4,18.65,968.0,873.99,676.61
2018,5,31,13,30,894.0,135.0,5.4,18.6,951.0,842.44,654.76
2018,5,31,13,45,889.0,134.0,5.35,18.55,927.5,807.75,630.31
2018,5,31,14,0,884.0,133.0,5.3,18.5,904.0,771.38,604.54
2018,5,31,14,15,876.0,131.5,5.3,18.35,873.5,730.93,575.83
2018,5,31,14,30,868.0,130.0,5.3,18.2,843.0,689.35,544.33
2018,5,31,14,45,857.5,128.5,5.3,18.1,806.5,642.89,508.47
2018,5,31,15,0,847.0,127.0,5.3,18.0,770.0,597.93,472.93
2018,5,31,15,15,833.5,124.5,5.3,18.0,728.5,550.19,434.29
2018,5,31,15,30,820.0,122.0,5.3,18.0,687.0,502.63,394.93
2018,5,31,15,45,803.5,118.0,5.2,17.5,641.0,452.8,353.48
2018,5,31,16,0,787.0,114.0,5.1,17.0,595.0,403.85,311.74
2018,5,31,16,15,766.0,110.0,5.05,16.7,546.5,354.45,268.69
2018,5,31,16,30,745.0,106.0,5.0,16.4,498.0,303.25,223.64
2018,5,31,16,45,716.5,101.0,5.0,16.05,447.5,254.53,180.69
2018,5,31,17,0,688.0,96.0,5.0,15.7,397.0,208.6,140.61
2018,5,31,17,15,650.0,90.5,4.9,15.2,346.0,163.79,103.58
2018,5,31,17,30,612.0,85.0,4.8,14.7,295.0,122.99,73.02
2018,5,31,17,45,558.0,77.5,4.7,14.25,245.5,83.76,49.24
2018,5,31,18,0,504.0,70.0,4.6,13.8,196.0,50.21,39.3
2018,5,31,18,15,424.0,61.0,4.4,13.25,150.5,45.29,34.74
2018,5,31,18,30,344.0,52.0,4.2,12.7,105.0,39.35,29.02
2018,5,31,18,45,235.0,39.5,4.0,12.2,70.0,30.63,20.29
2018,5,31,19,0,126.0,27.0,3.8,11.7,35.0,21.47,3.15
2018,5,31,19,15,64.5,14.0,3.65,11.4,18.0,13.76,0.0
2018,5,31,19,30,3.0,1.0,3.5,11.1,1.0,0.0,0.0
2018,5,31,19,45,1.5,0.5,3.4,10.8,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,45,37.0,7.0,1.25,8.35,8.0,0.0,0.0
2018,6,1,5,0,74.0,14.0,1.3,8.7,16.0,32.96,0.0
2018,6,1,5,15,191.5,27.5,1.45,9.4,47.0,103.19,57.49
2018,6,1,5,30,309.0,41.0,1.6,10.1,78.0,171.16,129.79
2018,6,1,5,45,400.0,50.0,1.75,10.75,121.0,232.83,185.28
2018,6,1,6,0,491.0,59.0,1.9,11.4,164.0,302.57,246.34
2018,6,1,6,15,551.5,65.0,1.85,12.05,212.5,361.75,297.44
2018,6,1,6,30,612.0,71.0,1.8,12.7,261.0,425.62,350.5
2018,6,1,6,45,656.0,75.5,1.7,13.3,312.0,482.57,395.99
2018,6,1,7,0,700.0,80.0,1.6,13.9,363.0,542.2,441.68
2018,6,1,7,15,732.0,84.0,1.55,14.8,414.5,593.41,478.93
2018,6,1,7,30,764.0,88.0,1.5,15.7,466.0,648.09,516.74
2018,6,1,7,45,788.0,91.0,1.45,16.65,516.0,696.45,547.42
2018,6,1,8,0,812.0,94.0,1.4,17.6,566.0,744.67,577.06
2018,6,1,8,15,830.0,96.0,1.5,18.45,613.0,786.52,603.2
2018,6,1,8,30,848.0,98.0,1.6,19.3,660.0,822.34,624.84
2018,6,1,8,45,863.0,99.5,1.75,20.2,703.5,858.7,647.03
2018,6,1,9,0,878.0,101.0,1.9,21.1,747.0,893.45,667.84
2018,6,1,9,15,890.0,102.0,2.0,21.6,786.0,923.08,685.58
2018,6,1,9,30,902.0,103.0,2.1,22.1,825.0,950.57,701.86
2018,6,1,9,45,912.5,103.0,2.15,22.6,858.5,973.24,714.41
2018,6,1,10,0,923.0,103.0,2.2,23.1,892.0,993.38,725.37
2018,6,1,10,15,928.5,104.0,2.25,23.55,918.5,1007.1,732.36
2018,6,1,10,30,934.0,105.0,2.3,24.0,945.0,1017.93,737.64
2018,6,1,10,45,938.5,105.5,2.35,24.4,965.0,1024.32,740.34
2018,6,1,11,0,943.0,106.0,2.4,24.8,985.0,1027.7,741.26
2018,6,1,11,15,945.5,106.0,2.4,25.15,997.5,1025.61,738.44
2018,6,1,11,30,948.0,106.0,2.4,25.5,1010.0,1020.49,733.87
2018,6,1,11,45,949.5,105.5,2.45,25.8,1015.0,1010.93,727.29
2018,6,1,12,0,951.0,105.0,2.5,26.1,1020.0,998.44,718.96
2018,6,1,12,15,950.0,105.5,2.55,26.35,1017.5,981.75,708.18
2018,6,1,12,30,949.0,106.0,2.6,26.6,1015.0,962.33,695.7
2018,6,1,12,45,946.0,106.5,2.65,26.85,1005.0,938.49,680.4
2018,6,1,13,0,943.0,107.0,2.7,27.1,995.0,912.2,663.51
2018,6,1,13,15,940.0,106.0,2.75,27.3,978.0,882.15,644.23
2018,6,1,13,30,937.0,105.0,2.8,27.5,961.0,849.89,623.41
2018,6,1,13,45,932.5,104.5,2.85,27.65,937.5,814.88,600.74
2018,6,1,14,0,928.0,104.0,2.9,27.8,914.0,778.03,576.64
2018,6,1,14,15,921.5,102.5,3.0,27.85,883.5,737.19,550.06
2018,6,1,14,30,915.0,101.0,3.1,27.9,853.0,695.02,521.24
2018,6,1,14,45,906.5,99.0,3.15,27.95,816.5,650.0,488.53
2018,6,1,15,0,898.0,97.0,3.2,28.0,780.0,604.19,454.44
2018,6,1,15,15,886.5,95.0,3.2,28.0,738.5,556.18,417.83
2018,6,1,15,30,875.0,93.0,3.2,28.0,697.0,508.05,380.18
2018,6,1,15,45,861.0,90.5,3.35,27.7,652.0,458.44,341.14
2018,6,1,16,0,847.0,88.0,3.5,27.4,607.0,409.35,301.26
2018,6,1,16,15,828.0,85.5,3.55,26.95,558.5,355.07,256.59
2018,6,1,16,30,809.0,83.0,3.6,26.5,510.0,306.3,215.19
2018,6,1,16,45,783.5,79.5,3.65,26.1,459.0,256.7,172.97
2018,6,1,17,0,758.0,76.0,3.7,25.7,408.0,209.56,133.12
2018,6,1,17,15,723.5,72.0,3.65,24.85,357.0,163.29,96.09
2018,6,1,17,30,689.0,68.0,3.6,24.0,306.0,120.67,65.15
2018,6,1,17,45,640.0,62.5,3.55,23.1,255.5,76.25,38.5
2018,6,1,18,0,591.0,57.0,3.5,22.2,205.0,40.27,29.35
2018,6,1,18,15,518.0,50.5,3.55,21.05,159.0,35.62,25.26
2018,6,1,18,30,445.0,44.0,3.6,19.9,113.0,32.77,22.51
2018,6,1,18,45,331.0,34.5,3.6,18.75,76.0,26.87,16.65
2018,6,1,19,0,217.0,25.0,3.6,17.6,39.0,20.58,3.74
2018,6,1,19,15,114.0,13.5,3.7,16.85,20.5,13.27,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.1,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,45,57.0,7.0,1.9,11.2,9.0,0.0,0.0
2018,6,2,5,0,114.0,14.0,2.1,11.6,18.0,43.41,0.0
2018,6,2,5,15,247.0,25.0,2.25,12.25,50.0,117.73,66.29
2018,6,2,5,30,380.0,36.0,2.4,12.9,82.0,191.62,144.04
2018,6,2,5,45,466.5,43.0,2.55,13.55,125.5,252.07,198.88
2018,6,2,6,0,553.0,50.0,2.7,14.2,169.0,320.34,258.84
2018,6,2,6,15,609.0,55.5,2.55,15.05,218.0,379.26,309.43
2018,6,2,6,30,665.0,61.0,2.4,15.9,267.0,440.37,359.8
2018,6,2,6,45,704.0,65.0,2.3,16.75,318.0,496.31,404.08
2018,6,2,7,0,743.0,69.0,2.2,17.6,369.0,554.4,448.11
2018,6,2,7,15,771.0,72.0,2.1,18.7,420.0,605.89,484.84
2018,6,2,7,30,799.0,75.0,2.0,19.8,471.0,658.06,519.25
2018,6,2,7,45,820.0,78.5,1.85,20.95,521.0,706.05,548.44
2018,6,2,8,0,841.0,82.0,1.7,22.1,571.0,749.03,572.93
2018,6,2,8,15,857.0,84.5,1.7,22.95,618.0,790.73,597.69
2018,6,2,8,30,873.0,87.0,1.7,23.8,665.0,831.25,621.12
2018,6,2,8,45,885.0,89.0,1.7,24.6,708.0,866.36,640.59
2018,6,2,9,0,897.0,91.0,1.7,25.4,751.0,899.63,658.59
2018,6,2,9,15,903.0,94.5,1.75,26.15,788.5,927.06,673.29
2018,6,2,9,30,909.0,98.0,1.8,26.9,826.0,952.02,686.35
2018,6,2,9,45,912.0,102.0,1.9,27.6,857.5,972.09,696.99
2018,6,2,10,0,915.0,106.0,2.0,28.3,889.0,989.35,705.9
2018,6,2,10,15,921.0,107.0,2.05,28.95,915.5,1003.47,712.44
2018,6,2,10,30,927.0,108.0,2.1,29.6,942.0,1014.75,717.28
2018,6,2,10,45,931.5,109.0,2.1,30.25,962.5,1021.63,718.91
2018,6,2,11,0,936.0,110.0,2.1,30.9,983.0,1025.52,718.82
2018,6,2,11,15,939.0,110.0,2.1,31.3,996.0,1023.93,716.22
2018,6,2,11,30,942.0,110.0,2.1,31.7,1009.0,1019.33,711.94
2018,6,2,11,45,943.5,110.0,2.05,32.1,1014.5,1010.33,704.52
2018,6,2,12,0,945.0,110.0,2.0,32.5,1020.0,998.41,695.47
2018,6,2,12,15,946.5,109.0,1.95,32.8,1018.5,982.66,684.5
2018,6,2,12,30,948.0,108.0,1.9,33.1,1017.0,964.14,671.95
2018,6,2,12,45,948.0,106.5,1.85,33.35,1008.0,941.09,656.85
2018,6,2,13,0,948.0,105.0,1.8,33.6,999.0,915.47,640.25
2018,6,2,13,15,945.5,104.0,1.85,33.7,982.0,885.76,622.56
2018,6,2,13,30,943.0,103.0,1.9,33.8,965.0,853.79,603.33
2018,6,2,13,45,939.0,102.0,1.9,33.95,941.5,818.56,581.31
2018,6,2,14,0,935.0,101.0,1.9,34.1,918.0,781.45,557.94
2018,6,2,14,15,928.5,99.5,2.0,34.05,887.5,740.42,532.96
2018,6,2,14,30,922.0,98.0,2.1,34.0,857.0,698.04,505.9
2018,6,2,14,45,913.5,96.5,2.15,34.0,821.0,653.25,474.91
2018,6,2,15,0,905.0,95.0,2.2,34.0,785.0,607.64,442.51
2018,6,2,15,15,894.0,93.0,2.2,34.0,743.5,559.64,407.33
2018,6,2,15,30,883.0,91.0,2.2,34.0,702.0,511.45,371.07
2018,6,2,15,45,868.5,89.0,2.4,33.6,656.5,461.74,333.75
2018,6,2,16,0,854.0,87.0,2.6,33.2,611.0,412.57,295.45
2018,6,2,16,15,835.0,84.0,2.6,32.75,562.0,357.53,251.55
2018,6,2,16,30,816.0,81.0,2.6,32.3,513.0,307.99,210.78
