Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,45,790.5,77.5,2.65,31.85,462.0,258.05,169.5
2018,6,2,17,0,765.0,74.0,2.7,31.4,411.0,210.55,130.41
2018,6,2,17,15,730.5,70.0,2.55,30.25,359.5,163.9,94.03
2018,6,2,17,30,696.0,66.0,2.4,29.1,308.0,120.89,63.43
2018,6,2,17,45,647.0,61.0,2.2,27.9,257.5,76.65,37.35
2018,6,2,18,0,598.0,56.0,2.0,26.7,207.0,40.67,29.1
2018,6,2,18,15,525.0,49.5,2.05,25.45,160.5,34.64,23.95
2018,6,2,18,30,452.0,43.0,2.1,24.2,114.0,31.72,21.21
2018,6,2,18,45,338.5,34.0,2.15,22.95,77.0,26.25,15.88
2018,6,2,19,0,225.0,25.0,2.2,21.7,40.0,20.44,4.49
2018,6,2,19,15,118.5,13.5,2.45,21.05,21.0,13.27,0.0
2018,6,2,19,30,12.0,2.0,2.7,20.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,4,45,59.5,7.5,2.8,13.4,9.5,0.0,0.0
2018,6,3,5,0,119.0,15.0,3.0,13.6,19.0,45.76,0.0
2018,6,3,5,15,246.5,26.0,3.05,14.15,51.0,118.88,67.62
2018,6,3,5,30,374.0,37.0,3.1,14.7,83.0,190.73,142.77
2018,6,3,5,45,459.5,44.5,3.15,15.25,126.5,251.19,197.35
2018,6,3,6,0,545.0,52.0,3.2,15.8,170.0,319.34,256.99
2018,6,3,6,15,601.0,57.5,3.1,16.65,218.5,377.96,307.29
2018,6,3,6,30,657.0,63.0,3.0,17.5,267.0,440.94,359.18
2018,6,3,6,45,695.5,67.5,2.9,18.3,318.0,494.48,401.78
2018,6,3,7,0,734.0,72.0,2.8,19.1,369.0,552.51,446.04
2018,6,3,7,15,762.0,75.5,2.8,20.0,420.0,604.23,483.93
2018,6,3,7,30,790.0,79.0,2.8,20.9,471.0,656.65,519.98
2018,6,3,7,45,811.0,82.0,2.8,21.75,520.5,703.72,550.59
2018,6,3,8,0,832.0,85.0,2.8,22.6,570.0,750.43,580.19
2018,6,3,8,15,847.5,87.5,2.8,23.45,616.0,786.74,601.8
2018,6,3,8,30,863.0,90.0,2.8,24.3,662.0,826.55,625.49
2018,6,3,8,45,875.0,92.5,2.75,25.1,705.0,861.92,645.46
2018,6,3,9,0,887.0,95.0,2.7,25.9,748.0,895.48,663.86
2018,6,3,9,15,897.0,96.0,2.7,26.65,786.0,923.58,678.87
2018,6,3,9,30,907.0,97.0,2.7,27.4,824.0,949.43,692.3
2018,6,3,9,45,914.5,98.5,2.7,28.15,856.5,971.06,702.89
2018,6,3,10,0,922.0,100.0,2.7,28.9,889.0,990.05,711.77
2018,6,3,10,15,927.5,101.0,2.7,29.5,915.5,1003.84,717.77
2018,6,3,10,30,933.0,102.0,2.7,30.1,942.0,1014.76,722.04
2018,6,3,10,45,937.0,103.0,2.75,30.75,962.0,1021.27,723.95
2018,6,3,11,0,941.0,104.0,2.8,31.4,982.0,1024.77,724.1
2018,6,3,11,15,943.5,104.0,2.9,31.85,994.5,1022.77,721.95
2018,6,3,11,30,946.0,104.0,3.0,32.3,1007.0,1017.77,718.05
2018,6,3,11,45,939.5,109.0,3.05,32.7,1010.0,1006.15,709.84
2018,6,3,12,0,933.0,114.0,3.1,33.1,1013.0,991.71,699.98
2018,6,3,12,15,932.0,115.0,3.25,33.15,1011.0,975.79,691.01
2018,6,3,12,30,931.0,116.0,3.4,33.2,1009.0,957.2,680.28
2018,6,3,12,45,923.0,119.5,3.55,33.25,997.5,932.21,665.37
2018,6,3,13,0,915.0,123.0,3.7,33.3,986.0,905.01,648.95
2018,6,3,13,15,924.5,113.5,3.8,33.15,972.5,878.15,632.87
2018,6,3,13,30,934.0,104.0,3.9,33.0,959.0,848.48,614.8
2018,6,3,13,45,855.5,147.0,4.0,32.9,914.5,796.79,581.65
2018,6,3,14,0,777.0,190.0,4.1,32.8,870.0,747.7,548.89
2018,6,3,14,15,738.0,202.5,4.15,32.5,830.5,700.11,516.08
2018,6,3,14,30,699.0,215.0,4.2,32.2,791.0,655.18,484.47
2018,6,3,14,45,737.5,183.5,4.3,31.9,767.5,620.05,460.76
2018,6,3,15,0,776.0,152.0,4.4,31.6,744.0,583.45,434.97
2018,6,3,15,15,825.0,121.5,4.4,31.6,720.5,546.59,407.3
2018,6,3,15,30,874.0,91.0,4.4,31.6,697.0,508.37,377.37
2018,6,3,15,45,861.0,88.5,4.5,30.55,652.5,459.32,339.78
2018,6,3,16,0,848.0,86.0,4.6,29.5,608.0,410.68,301.28
2018,6,3,16,15,831.0,83.0,4.65,28.75,560.0,360.83,260.28
2018,6,3,16,30,814.0,80.0,4.7,28.0,512.0,307.9,216.05
2018,6,3,16,45,790.5,76.5,4.7,27.25,462.0,258.55,174.16
2018,6,3,17,0,767.0,73.0,4.7,26.5,412.0,211.44,134.33
2018,6,3,17,15,735.0,69.0,4.65,25.45,361.0,165.03,96.96
2018,6,3,17,30,703.0,65.0,4.6,24.4,310.0,122.01,65.32
2018,6,3,17,45,657.0,60.5,4.55,23.35,260.5,78.04,38.55
2018,6,3,18,0,611.0,56.0,4.5,22.3,211.0,41.95,30.79
2018,6,3,18,15,541.5,49.5,4.45,21.25,164.5,34.55,24.33
2018,6,3,18,30,472.0,43.0,4.4,20.2,118.0,31.61,21.53
2018,6,3,18,45,361.0,34.0,4.3,19.15,80.0,26.13,16.14
2018,6,3,19,0,250.0,25.0,4.2,18.1,42.0,20.3,5.4
2018,6,3,19,15,132.5,13.5,4.25,17.5,22.0,13.27,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.9,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.3,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,4,45,71.5,7.5,3.7,11.6,10.0,0.0,0.0
2018,6,4,5,0,143.0,15.0,3.8,11.8,20.0,52.09,0.0
2018,6,4,5,15,277.5,24.5,3.85,12.35,52.5,127.29,74.06
2018,6,4,5,30,412.0,34.0,3.9,12.9,85.0,201.16,151.81
2018,6,4,5,45,496.5,41.0,3.95,13.5,129.5,262.19,207.65
2018,6,4,6,0,581.0,48.0,4.0,14.1,174.0,330.95,268.55
2018,6,4,6,15,634.5,53.0,4.05,14.95,223.0,387.07,317.72
2018,6,4,6,30,688.0,58.0,4.1,15.8,272.0,449.86,370.45
2018,6,4,6,45,725.5,61.5,4.15,16.7,323.0,505.28,415.38
2018,6,4,7,0,763.0,65.0,4.2,17.6,374.0,562.73,460.2
2018,6,4,7,15,789.5,68.0,4.25,18.45,425.0,614.0,498.8
2018,6,4,7,30,816.0,71.0,4.3,19.3,476.0,661.51,531.75
2018,6,4,7,45,835.5,74.0,4.35,20.15,525.5,708.32,563.2
2018,6,4,8,0,855.0,77.0,4.4,21.0,575.0,754.66,593.61
2018,6,4,8,15,870.5,79.0,4.5,21.7,622.0,795.89,620.38
2018,6,4,8,30,886.0,81.0,4.6,22.4,669.0,835.9,645.91
2018,6,4,8,45,898.0,83.5,4.65,23.05,712.5,871.99,668.18
2018,6,4,9,0,910.0,86.0,4.7,23.7,756.0,906.21,688.9
2018,6,4,9,15,913.5,90.5,4.75,24.05,793.0,932.84,705.04
2018,6,4,9,30,917.0,95.0,4.8,24.4,830.0,956.84,719.4
2018,6,4,9,45,916.5,101.0,4.85,24.8,861.0,975.95,730.29
2018,6,4,10,0,916.0,107.0,4.9,25.2,892.0,992.11,739.24
2018,6,4,10,15,922.5,108.0,5.0,25.25,919.0,1006.76,748.71
2018,6,4,10,30,929.0,109.0,5.1,25.3,946.0,1018.58,756.39
2018,6,4,10,45,935.0,109.0,5.2,25.4,967.0,1025.96,761.05
2018,6,4,11,0,941.0,109.0,5.3,25.5,988.0,1030.36,763.85
2018,6,4,11,15,944.0,109.5,5.45,25.35,1001.0,1029.34,764.28
2018,6,4,11,30,947.0,110.0,5.6,25.2,1014.0,1025.29,762.77
2018,6,4,11,45,949.5,109.5,5.75,25.0,1020.0,1016.78,758.46
2018,6,4,12,0,952.0,109.0,5.9,24.8,1026.0,1005.32,752.19
2018,6,4,12,15,952.0,109.0,5.95,24.55,1024.5,989.15,742.25
2018,6,4,12,30,952.0,109.0,6.0,24.3,1023.0,970.22,730.45
2018,6,4,12,45,944.0,113.0,6.1,24.1,1012.0,945.35,714.67
2018,6,4,13,0,936.0,117.0,6.2,23.9,1001.0,918.21,697.24
2018,6,4,13,15,901.0,136.0,6.25,23.7,974.5,880.45,671.95
2018,6,4,13,30,866.0,155.0,6.3,23.5,948.0,841.99,645.98
2018,6,4,13,45,848.5,159.0,6.3,23.3,919.5,803.27,619.41
2018,6,4,14,0,831.0,163.0,6.3,23.1,891.0,763.27,591.7
2018,6,4,14,15,848.0,147.0,6.3,22.85,868.0,728.39,567.02
2018,6,4,14,30,865.0,131.0,6.3,22.6,845.0,692.65,540.8
2018,6,4,14,45,885.0,114.5,6.25,22.4,817.5,654.26,511.76
2018,6,4,15,0,905.0,98.0,6.2,22.2,790.0,612.78,479.6
2018,6,4,15,15,888.0,98.0,6.2,22.2,746.5,563.44,439.92
2018,6,4,15,30,871.0,98.0,6.2,22.2,703.0,514.41,399.66
2018,6,4,15,45,859.5,93.5,6.2,21.45,657.5,464.37,358.81
2018,6,4,16,0,848.0,89.0,6.2,20.7,612.0,414.63,316.99
2018,6,4,16,15,835.5,85.5,6.15,20.1,566.0,361.73,271.42
2018,6,4,16,30,823.0,82.0,6.1,19.5,520.0,313.68,228.77
2018,6,4,16,45,783.5,80.0,6.05,18.9,464.0,261.21,183.03
2018,6,4,17,0,744.0,78.0,6.0,18.3,408.0,212.55,140.98
2018,6,4,17,15,698.5,73.5,5.9,17.7,353.0,164.76,101.53
2018,6,4,17,30,653.0,69.0,5.8,17.1,298.0,118.36,66.27
2018,6,4,17,45,624.0,62.5,5.7,16.45,253.0,79.06,41.21
2018,6,4,18,0,595.0,56.0,5.6,15.8,208.0,42.98,32.59
2018,6,4,18,15,527.0,50.0,5.5,15.15,163.0,34.87,25.29
2018,6,4,18,30,459.0,44.0,5.4,14.5,118.0,32.41,22.81
2018,6,4,18,45,345.0,35.0,5.25,13.9,80.0,26.98,17.33
2018,6,4,19,0,231.0,26.0,5.1,13.3,42.0,21.21,6.86
2018,6,4,19,15,122.0,14.0,5.05,12.95,22.0,13.76,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.6,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,8.0,3.6,9.8,9.5,0.0,0.0
2018,6,5,5,0,86.0,16.0,3.7,10.0,19.0,38.22,0.0
2018,6,5,5,15,203.5,29.0,3.8,10.5,50.5,109.83,65.08
2018,6,5,5,30,321.0,42.0,3.9,11.0,82.0,177.04,134.91
2018,6,5,5,45,411.5,51.5,4.0,11.45,126.0,239.76,191.67
2018,6,5,6,0,502.0,61.0,4.1,11.9,170.0,310.51,254.33
2018,6,5,6,15,562.0,68.0,4.1,12.45,219.5,371.2,307.57
2018,6,5,6,30,622.0,75.0,4.1,13.0,269.0,436.52,362.98
2018,6,5,6,45,663.5,80.0,4.1,13.55,320.0,493.11,409.62
2018,6,5,7,0,705.0,85.0,4.1,14.1,371.0,552.13,456.68
2018,6,5,7,15,736.0,89.0,4.05,14.6,422.5,605.12,497.49
2018,6,5,7,30,767.0,93.0,4.0,15.1,474.0,656.78,535.76
2018,6,5,7,45,790.5,96.5,4.0,15.6,524.5,705.47,569.66
2018,6,5,8,0,814.0,100.0,4.0,16.1,575.0,753.98,602.73
2018,6,5,8,15,832.5,102.5,3.95,16.65,622.5,796.89,630.71
2018,6,5,8,30,851.0,105.0,3.9,17.2,670.0,838.78,657.47
2018,6,5,8,45,865.0,106.5,3.85,17.7,713.0,869.23,675.77
2018,6,5,9,0,879.0,108.0,3.8,18.2,756.0,903.13,696.35
2018,6,5,9,15,894.0,107.5,3.8,18.65,796.0,933.9,714.9
2018,6,5,9,30,909.0,107.0,3.8,19.1,836.0,962.66,731.93
2018,6,5,9,45,923.0,104.5,3.8,19.55,870.5,986.13,745.26
2018,6,5,10,0,937.0,102.0,3.8,20.0,905.0,1007.19,756.96
2018,6,5,10,15,943.0,103.0,3.85,20.35,932.0,1021.64,764.87
2018,6,5,10,30,949.0,104.0,3.9,20.7,959.0,1033.18,770.97
2018,6,5,10,45,942.5,111.0,3.95,21.05,975.5,1035.74,771.18
2018,6,5,11,0,936.0,118.0,4.0,21.4,992.0,1035.1,769.45
2018,6,5,11,15,944.5,114.5,4.1,21.55,1006.5,1035.35,769.39
2018,6,5,11,30,953.0,111.0,4.2,21.7,1021.0,1032.61,767.41
2018,6,5,11,45,960.0,107.0,4.3,21.9,1028.0,1024.9,762.09
2018,6,5,12,0,967.0,103.0,4.4,22.1,1035.0,1014.18,754.87
2018,6,5,12,15,962.5,105.5,4.5,22.1,1031.5,996.13,743.49
2018,6,5,12,30,958.0,108.0,4.6,22.1,1028.0,975.41,730.59
2018,6,5,12,45,950.0,112.0,4.75,22.1,1017.0,950.47,715.14
2018,6,5,13,0,942.0,116.0,4.9,22.1,1006.0,923.23,697.98
2018,6,5,13,15,940.0,114.5,4.95,21.95,989.5,893.71,678.82
2018,6,5,13,30,938.0,113.0,5.0,21.8,973.0,861.93,657.95
2018,6,5,13,45,913.0,123.0,5.1,21.65,942.5,820.93,630.64
2018,6,5,14,0,888.0,133.0,5.2,21.5,912.0,779.33,602.59
2018,6,5,14,15,898.0,122.5,5.25,21.15,887.0,743.37,578.51
2018,6,5,14,30,908.0,112.0,5.3,20.8,862.0,704.92,551.19
2018,6,5,14,45,906.5,106.5,5.35,20.5,828.0,661.47,518.65
2018,6,5,15,0,905.0,101.0,5.4,20.2,794.0,616.66,484.22
2018,6,5,15,15,893.5,99.5,5.4,20.2,752.5,568.91,445.85
2018,6,5,15,30,882.0,98.0,5.4,20.2,711.0,521.0,406.46
2018,6,5,15,45,868.5,95.0,5.4,19.35,665.5,470.93,365.7
2018,6,5,16,0,855.0,92.0,5.4,18.5,620.0,421.3,324.04
2018,6,5,16,15,837.5,88.5,5.35,18.0,571.5,366.37,276.73
2018,6,5,16,30,820.0,85.0,5.3,17.5,523.0,316.73,232.74
2018,6,5,16,45,796.0,81.5,5.25,17.0,472.0,266.95,188.46
2018,6,5,17,0,772.0,78.0,5.2,16.5,421.0,219.47,146.46
2018,6,5,17,15,738.0,73.5,5.15,16.0,369.0,172.03,106.46
2018,6,5,17,30,704.0,69.0,5.1,15.5,317.0,128.18,72.6
2018,6,5,17,45,655.5,64.5,5.0,14.95,266.5,83.67,43.94
2018,6,5,18,0,607.0,60.0,4.9,14.4,216.0,47.53,30.03
2018,6,5,18,15,534.0,53.0,4.7,13.85,168.5,37.39,27.69
2018,6,5,18,30,461.0,46.0,4.5,13.3,121.0,34.16,24.5
2018,6,5,18,45,348.5,36.5,4.35,12.75,82.5,28.33,18.64
2018,6,5,19,0,236.0,27.0,4.2,12.2,44.0,22.13,8.13
2018,6,5,19,15,125.0,14.5,4.15,11.85,23.0,14.25,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.5,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,11.2,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,10.2,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,10.4,12.0,14.74,0.0
2018,6,6,5,15,43.0,27.0,3.8,10.8,32.0,47.38,26.07
2018,6,6,5,30,71.0,43.0,3.9,11.2,52.0,77.96,57.83
2018,6,6,5,45,116.0,60.5,3.95,11.55,82.5,118.35,93.51
2018,6,6,6,0,161.0,78.0,4.0,11.9,113.0,168.68,137.57
2018,6,6,6,15,199.5,96.0,4.0,12.3,150.5,214.56,177.54
2018,6,6,6,30,238.0,114.0,4.0,12.7,188.0,263.57,219.43
2018,6,6,6,45,340.5,120.0,4.05,13.1,247.0,347.0,289.46
2018,6,6,7,0,443.0,126.0,4.1,13.5,306.0,431.28,358.76
2018,6,6,7,15,553.5,119.5,4.1,13.85,374.5,518.23,428.81
2018,6,6,7,30,664.0,113.0,4.1,14.2,443.0,609.7,500.65
2018,6,6,7,45,524.0,163.0,4.15,14.55,440.0,581.1,473.96
2018,6,6,8,0,384.0,213.0,4.2,14.9,437.0,544.71,441.21
2018,6,6,8,15,488.0,201.0,4.25,15.3,509.5,626.6,505.06
2018,6,6,8,30,592.0,189.0,4.3,15.7,582.0,717.27,573.31
2018,6,6,8,45,559.0,217.0,4.35,16.15,607.5,730.25,579.42
2018,6,6,9,0,526.0,245.0,4.4,16.6,633.0,743.27,585.82
2018,6,6,9,15,514.0,266.0,4.45,17.0,661.5,764.39,598.79
2018,6,6,9,30,502.0,287.0,4.5,17.4,690.0,783.14,609.91
2018,6,6,9,45,525.5,295.5,4.55,17.75,732.0,819.93,635.13
2018,6,6,10,0,549.0,304.0,4.6,18.1,774.0,855.53,659.15
2018,6,6,10,15,624.0,275.5,4.7,18.35,825.5,902.58,693.7
2018,6,6,10,30,699.0,247.0,4.8,18.6,877.0,947.8,725.99
2018,6,6,10,45,626.5,297.0,4.9,18.8,871.0,926.95,708.58
2018,6,6,11,0,554.0,347.0,5.0,19.0,865.0,903.32,688.99
2018,6,6,11,15,555.5,351.0,5.15,19.15,876.0,903.53,689.37
2018,6,6,11,30,557.0,355.0,5.3,19.3,887.0,901.74,688.24
2018,6,6,11,45,649.0,298.5,5.4,19.5,922.0,924.31,707.29
2018,6,6,12,0,741.0,242.0,5.5,19.7,957.0,944.14,722.7
2018,6,6,12,15,811.0,197.0,5.6,19.7,978.0,948.21,726.08
2018,6,6,12,30,881.0,152.0,5.7,19.7,999.0,948.12,726.71
2018,6,6,12,45,878.5,152.0,5.8,19.75,989.5,925.61,711.48
2018,6,6,13,0,876.0,152.0,5.9,19.8,980.0,900.84,694.72
2018,6,6,13,15,872.5,151.0,5.9,19.75,963.5,872.16,674.88
2018,6,6,13,30,869.0,150.0,5.9,19.7,947.0,841.49,653.57
2018,6,6,13,45,864.0,148.0,5.9,19.6,923.5,806.89,629.44
2018,6,6,14,0,859.0,146.0,5.9,19.5,900.0,770.66,604.0
2018,6,6,14,15,851.5,144.0,5.9,19.3,870.0,729.98,574.92
2018,6,6,14,30,844.0,142.0,5.9,19.1,840.0,688.96,543.94
2018,6,6,14,45,834.0,139.5,5.9,18.9,804.0,645.03,510.15
2018,6,6,15,0,824.0,137.0,5.9,18.7,768.0,600.6,475.26
2018,6,6,15,15,810.5,134.0,5.9,18.7,727.0,553.54,437.23
2018,6,6,15,30,797.0,131.0,5.9,18.7,686.0,506.69,398.55
2018,6,6,15,45,780.0,127.5,5.85,18.1,641.0,458.25,358.58
2018,6,6,16,0,763.0,124.0,5.8,17.5,596.0,407.42,315.81
2018,6,6,16,15,739.5,120.0,5.8,17.05,547.5,358.07,273.22
2018,6,6,16,30,716.0,116.0,5.8,16.6,499.0,310.66,231.57
2018,6,6,16,45,685.5,111.5,5.75,16.15,449.0,263.18,189.84
2018,6,6,17,0,655.0,107.0,5.7,15.7,399.0,218.68,151.01
2018,6,6,17,15,612.5,101.5,5.6,15.15,348.0,174.59,114.44
2018,6,6,17,30,570.0,96.0,5.5,14.6,297.0,134.94,84.15
2018,6,6,17,45,512.0,88.5,5.4,14.0,248.0,97.14,59.96
2018,6,6,18,0,454.0,81.0,5.3,13.4,199.0,64.62,45.36
2018,6,6,18,15,374.5,71.0,5.1,13.0,154.5,52.33,41.1
2018,6,6,18,30,295.0,61.0,4.9,12.6,110.0,46.29,35.28
2018,6,6,18,45,198.5,46.0,4.7,12.15,74.0,35.7,25.06
2018,6,6,19,0,102.0,31.0,4.5,11.7,38.0,25.59,10.97
2018,6,6,19,15,52.5,16.5,4.45,11.6,20.0,16.22,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.4,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,4,45,17.5,7.5,3.85,9.95,8.0,0.0,0.0
2018,6,7,5,0,35.0,15.0,3.9,10.1,16.0,23.92,0.0
2018,6,7,5,15,114.5,32.0,4.05,10.5,44.5,81.81,48.67
2018,6,7,5,30,194.0,49.0,4.2,10.9,73.0,141.09,107.82
2018,6,7,5,45,278.5,62.5,4.3,11.35,114.0,198.48,159.01
2018,6,7,6,0,363.0,76.0,4.4,11.8,155.0,263.94,216.66
2018,6,7,6,15,426.5,86.0,4.45,12.35,202.0,322.46,267.86
2018,6,7,6,30,490.0,96.0,4.5,12.9,249.0,386.36,322.29
2018,6,7,6,45,538.0,103.5,4.5,13.45,299.0,446.19,371.81
2018,6,7,7,0,586.0,111.0,4.5,14.0,349.0,507.14,420.84
2018,6,7,7,15,622.0,117.0,4.55,14.45,399.5,561.2,463.32
2018,6,7,7,30,658.0,123.0,4.6,14.9,450.0,616.75,505.89
2018,6,7,7,45,686.0,127.0,4.6,15.4,499.0,665.33,541.79
2018,6,7,8,0,714.0,131.0,4.6,15.9,548.0,714.23,576.33
2018,6,7,8,15,735.5,135.0,4.55,16.4,595.0,757.94,605.69
2018,6,7,8,30,757.0,139.0,4.5,16.9,642.0,801.02,634.06
2018,6,7,8,45,774.5,142.5,4.45,17.35,686.0,835.93,656.14
2018,6,7,9,0,792.0,146.0,4.4,17.8,730.0,872.9,679.41
2018,6,7,9,15,812.5,144.5,4.45,18.25,770.5,905.68,700.15
2018,6,7,9,30,833.0,143.0,4.5,18.7,811.0,936.79,719.61
2018,6,7,9,45,853.5,138.5,4.55,19.15,847.0,962.82,735.42
2018,6,7,10,0,874.0,134.0,4.6,19.6,883.0,981.17,745.95
2018,6,7,10,15,880.0,135.5,4.75,19.85,909.5,995.3,755.12
2018,6,7,10,30,886.0,137.0,4.9,20.1,936.0,1006.71,762.53
2018,6,7,10,45,890.5,138.5,5.05,20.35,956.5,1013.86,767.11
2018,6,7,11,0,895.0,140.0,5.2,20.6,977.0,1018.14,769.85
2018,6,7,11,15,899.0,140.5,5.3,20.65,990.5,1018.04,769.92
2018,6,7,11,30,903.0,141.0,5.4,20.7,1004.0,1015.06,768.13
2018,6,7,11,45,905.5,140.5,5.5,20.8,1010.0,1006.81,762.66
2018,6,7,12,0,908.0,140.0,5.6,20.9,1016.0,995.76,755.37
2018,6,7,12,15,909.0,139.0,5.65,20.95,1014.5,980.12,744.77
2018,6,7,12,30,910.0,138.0,5.7,21.0,1013.0,961.85,732.42
2018,6,7,12,45,910.0,136.5,5.7,21.05,1004.5,939.67,717.07
2018,6,7,13,0,910.0,135.0,5.7,21.1,996.0,915.03,700.05
2018,6,7,13,15,908.0,133.5,5.7,21.1,980.0,886.36,680.32
2018,6,7,13,30,906.0,132.0,5.7,21.1,964.0,855.53,659.02
2018,6,7,13,45,902.5,130.0,5.7,21.15,941.0,821.03,634.9
2018,6,7,14,0,899.0,128.0,5.7,21.2,918.0,784.72,609.36
2018,6,7,14,15,893.5,126.0,5.7,21.1,888.5,745.34,581.79
2018,6,7,14,30,888.0,124.0,5.7,21.0,859.0,704.59,551.54
2018,6,7,14,45,881.0,120.5,5.7,20.95,823.5,660.38,517.63
2018,6,7,15,0,874.0,117.0,5.7,20.9,788.0,615.28,482.33
2018,6,7,15,15,861.5,115.0,5.7,20.9,746.5,567.87,444.36
2018,6,7,15,30,849.0,113.0,5.7,20.9,705.0,517.03,402.99
2018,6,7,15,45,836.0,108.5,5.55,20.45,660.0,467.12,361.78
2018,6,7,16,0,823.0,104.0,5.4,20.0,615.0,417.7,319.97
2018,6,7,16,15,806.5,100.0,5.35,19.55,567.5,368.2,277.3
2018,6,7,16,30,790.0,96.0,5.3,19.1,520.0,319.92,234.85
2018,6,7,16,45,765.5,91.0,5.2,18.7,469.0,270.13,191.01
2018,6,7,17,0,741.0,86.0,5.1,18.3,418.0,222.69,149.45
2018,6,7,17,15,699.0,82.5,5.0,17.65,365.0,172.79,108.12
2018,6,7,17,30,657.0,79.0,4.9,17.0,312.0,130.53,75.88
2018,6,7,17,45,614.5,72.0,4.8,16.35,263.0,89.7,49.43
2018,6,7,18,0,572.0,65.0,4.7,15.7,214.0,53.4,33.68
2018,6,7,18,15,498.0,58.0,4.45,15.0,167.5,41.61,31.31
2018,6,7,18,30,424.0,51.0,4.2,14.3,121.0,38.66,28.38
2018,6,7,18,45,314.0,40.5,4.0,13.6,83.0,32.08,21.87
2018,6,7,19,0,204.0,30.0,3.8,12.9,45.0,23.68,10.19
2018,6,7,19,15,107.0,16.0,3.8,12.55,23.5,15.73,0.0
2018,6,7,19,30,10.0,2.0,3.8,12.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.8,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,45,56.5,8.0,2.45,9.65,10.0,0.0,0.0
2018,6,8,5,0,113.0,16.0,2.6,10.0,20.0,45.38,0.0
2018,6,8,5,15,233.5,28.0,2.75,10.7,52.0,117.92,71.47
2018,6,8,5,30,354.0,40.0,2.9,11.4,84.0,187.18,142.45
2018,6,8,5,45,437.5,48.5,3.05,12.05,127.5,247.34,196.98
2018,6,8,6,0,521.0,57.0,3.2,12.7,171.0,314.92,256.61
2018,6,8,6,15,577.5,63.0,3.1,13.35,219.5,373.43,307.48
2018,6,8,6,30,634.0,69.0,3.0,14.0,268.0,436.31,360.09
2018,6,8,6,45,673.0,74.0,2.95,14.7,318.5,491.87,404.99
2018,6,8,7,0,712.0,79.0,2.9,15.4,369.0,549.69,449.99
2018,6,8,7,15,740.5,83.0,2.85,16.1,419.5,599.15,487.0
2018,6,8,7,30,769.0,87.0,2.8,16.8,470.0,651.7,524.38
2018,6,8,7,45,790.5,91.0,2.8,17.5,519.5,699.55,556.46
2018,6,8,8,0,812.0,95.0,2.8,18.2,569.0,747.09,587.58
2018,6,8,8,15,828.0,97.5,2.8,18.95,615.0,787.94,613.11
2018,6,8,8,30,844.0,100.0,2.8,19.7,661.0,827.66,637.39
2018,6,8,8,45,856.5,102.5,2.85,20.4,703.5,857.9,655.15
2018,6,8,9,0,869.0,105.0,2.9,21.1,746.0,891.44,675.06
2018,6,8,9,15,877.5,107.5,2.95,21.75,783.5,919.43,691.09
2018,6,8,9,30,886.0,110.0,3.0,22.4,821.0,945.15,705.52
2018,6,8,9,45,891.5,113.0,3.05,23.05,853.0,966.16,716.76
2018,6,8,10,0,897.0,116.0,3.1,23.7,885.0,984.53,726.28
2018,6,8,10,15,903.0,116.5,3.15,24.3,911.0,998.05,732.77
2018,6,8,10,30,909.0,117.0,3.2,24.9,937.0,1008.79,737.56
2018,6,8,10,45,913.0,117.5,3.25,25.5,956.5,1014.74,739.32
2018,6,8,11,0,917.0,118.0,3.3,26.1,976.0,1017.77,739.32
2018,6,8,11,15,919.5,118.5,3.4,26.5,988.5,1016.41,737.57
2018,6,8,11,30,922.0,119.0,3.5,26.9,1001.0,1012.11,734.04
2018,6,8,11,45,923.5,118.0,3.6,27.3,1005.5,1002.48,727.15
2018,6,8,12,0,925.0,117.0,3.7,27.7,1010.0,990.02,718.53
2018,6,8,12,15,922.0,119.0,3.85,27.75,1007.5,973.54,708.65
2018,6,8,12,30,919.0,121.0,4.0,27.8,1005.0,954.46,697.05
2018,6,8,12,45,914.0,122.0,4.2,27.9,994.0,930.18,682.07
2018,6,8,13,0,909.0,123.0,4.4,28.0,983.0,903.63,665.46
2018,6,8,13,15,906.0,122.0,4.55,27.9,966.5,874.73,647.43
2018,6,8,13,30,903.0,121.0,4.7,27.8,950.0,843.73,628.11
2018,6,8,13,45,898.5,119.0,4.85,27.7,926.5,808.65,605.78
2018,6,8,14,0,894.0,117.0,5.0,27.6,903.0,771.84,581.92
2018,6,8,14,15,888.5,114.5,5.15,27.35,873.5,732.28,556.11
2018,6,8,14,30,883.0,112.0,5.3,27.1,844.0,691.37,527.93
2018,6,8,14,45,875.5,109.5,5.45,26.85,809.0,648.04,496.39
2018,6,8,15,0,868.0,107.0,5.6,26.6,774.0,603.87,463.35
2018,6,8,15,15,856.5,105.0,5.6,26.6,733.5,557.34,426.85
2018,6,8,15,30,845.0,103.0,5.6,26.6,693.0,510.71,389.44
2018,6,8,15,45,832.5,99.0,5.8,25.65,649.0,458.16,348.4
2018,6,8,16,0,820.0,95.0,6.0,24.7,605.0,409.6,308.93
2018,6,8,16,15,806.0,90.0,5.95,24.1,558.0,360.27,267.09
2018,6,8,16,30,792.0,85.0,5.9,23.5,511.0,311.91,225.18
2018,6,8,16,45,772.0,80.5,5.9,22.85,462.0,263.61,183.1
2018,6,8,17,0,752.0,76.0,5.9,22.2,413.0,217.2,142.75
2018,6,8,17,15,723.0,71.0,5.75,21.45,363.0,170.99,104.22
2018,6,8,17,30,694.0,66.0,5.6,20.7,313.0,127.85,70.99
2018,6,8,17,45,654.0,60.5,5.4,19.9,264.5,86.77,44.68
2018,6,8,18,0,614.0,55.0,5.2,19.1,216.0,46.64,26.41
2018,6,8,18,15,551.0,48.5,5.0,18.35,170.0,33.26,23.56
2018,6,8,18,30,488.0,42.0,4.8,17.6,124.0,30.22,20.66
2018,6,8,18,45,389.0,34.0,4.55,16.85,86.0,25.62,16.11
2018,6,8,19,0,290.0,26.0,4.3,16.1,48.0,20.75,8.45
2018,6,8,19,15,163.0,15.5,4.25,15.65,26.0,15.24,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,14.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,9,4,45,7.5,6.0,3.9,12.1,6.5,0.0,0.0
2018,6,9,5,0,15.0,12.0,4.1,12.3,13.0,15.73,0.0
2018,6,9,5,15,9.5,13.5,4.3,12.55,14.0,16.06,5.32
2018,6,9,5,30,4.0,15.0,4.5,12.8,15.0,15.89,7.43
2018,6,9,5,45,2.0,18.0,4.7,13.1,18.0,18.17,9.72
2018,6,9,6,0,0.0,21.0,4.9,13.4,21.0,20.26,11.66
2018,6,9,6,15,1.0,41.5,4.95,13.6,42.0,40.57,29.13
2018,6,9,6,30,2.0,62.0,5.0,13.8,63.0,61.0,46.58
2018,6,9,6,45,24.0,106.0,5.1,13.95,116.0,123.81,100.0
2018,6,9,7,0,46.0,150.0,5.2,14.1,169.0,186.93,152.82
2018,6,9,7,15,121.5,174.0,5.15,14.25,232.5,271.84,223.99
2018,6,9,7,30,197.0,198.0,5.1,14.4,296.0,355.04,292.43
2018,6,9,7,45,256.0,217.0,5.1,14.5,358.0,434.0,355.8
2018,6,9,8,0,315.0,236.0,5.1,14.6,420.0,508.04,414.18
2018,6,9,8,15,383.5,236.0,5.1,14.95,478.0,571.58,463.6
2018,6,9,8,30,452.0,236.0,5.1,15.3,536.0,647.89,521.61
2018,6,9,8,45,472.0,246.0,5.1,15.6,577.5,686.73,549.31
2018,6,9,9,0,492.0,256.0,5.1,15.9,619.0,725.12,576.48
2018,6,9,9,15,445.0,291.0,5.15,16.35,632.0,728.44,575.15
2018,6,9,9,30,398.0,326.0,5.2,16.8,645.0,727.86,571.12
2018,6,9,9,45,434.0,330.0,5.2,17.3,691.0,770.01,600.9
2018,6,9,10,0,470.0,334.0,5.2,17.8,737.0,811.62,629.69
2018,6,9,10,15,487.5,340.5,5.25,18.3,770.0,837.06,646.33
2018,6,9,10,30,505.0,347.0,5.3,18.8,803.0,860.98,661.88
2018,6,9,10,45,604.0,302.5,5.35,19.35,859.5,911.22,698.9
2018,6,9,11,0,703.0,258.0,5.4,19.9,916.0,960.29,733.92
2018,6,9,11,15,623.0,313.5,5.5,20.2,902.0,932.18,710.78
2018,6,9,11,30,543.0,369.0,5.6,20.5,888.0,903.04,686.8
2018,6,9,11,45,551.5,355.0,5.7,20.8,885.0,888.38,676.71
2018,6,9,12,0,560.0,341.0,5.8,21.1,882.0,871.95,665.29
2018,6,9,12,15,452.0,392.0,5.85,21.15,828.0,808.41,616.66
2018,6,9,12,30,344.0,443.0,5.9,21.2,774.0,745.73,568.37
2018,6,9,12,45,439.0,403.5,5.95,21.2,822.0,781.28,597.37
2018,6,9,13,0,534.0,364.0,6.0,21.2,870.0,811.6,621.93
2018,6,9,13,15,661.5,283.0,6.05,21.2,898.5,823.2,634.53
2018,6,9,13,30,789.0,202.0,6.1,21.2,927.0,828.36,641.32
2018,6,9,13,45,706.5,240.0,6.15,21.2,877.0,771.96,599.12
2018,6,9,14,0,624.0,278.0,6.2,21.2,827.0,719.16,558.48
2018,6,9,14,15,508.0,312.5,6.2,21.05,749.5,644.61,501.17
2018,6,9,14,30,392.0,347.0,6.2,20.9,672.0,578.94,449.96
2018,6,9,14,45,473.0,298.5,6.25,20.8,674.0,564.77,441.15
2018,6,9,15,0,554.0,250.0,6.3,20.7,676.0,546.53,428.24
2018,6,9,15,15,512.5,248.5,6.3,20.7,626.5,496.56,388.66
2018,6,9,15,30,471.0,247.0,6.3,20.7,577.0,449.63,351.13
2018,6,9,15,45,470.5,228.5,6.35,20.3,540.0,409.56,319.18
2018,6,9,16,0,470.0,210.0,6.4,19.9,503.0,369.32,286.31
2018,6,9,16,15,561.5,163.5,6.35,19.5,486.0,336.82,257.42
2018,6,9,16,30,653.0,117.0,6.3,19.1,469.0,295.46,219.48
2018,6,9,16,45,626.0,111.0,6.25,18.7,422.0,250.56,180.3
2018,6,9,17,0,599.0,105.0,6.2,18.3,375.0,208.3,143.63
2018,6,9,17,15,506.5,107.5,6.05,17.75,316.5,165.83,110.77
2018,6,9,17,30,414.0,110.0,5.9,17.2,258.0,132.37,87.62
2018,6,9,17,45,355.5,98.0,5.75,16.7,211.0,97.39,64.19
2018,6,9,18,0,297.0,86.0,5.6,16.2,164.0,68.18,48.25
2018,6,9,18,15,269.5,70.5,5.35,15.6,130.0,51.66,40.11
2018,6,9,18,30,242.0,55.0,5.1,15.0,96.0,41.17,30.51
2018,6,9,18,45,183.5,41.0,4.85,14.45,66.5,31.35,21.24
2018,6,9,19,0,125.0,27.0,4.6,13.9,37.0,21.03,9.11
2018,6,9,19,15,71.5,15.5,4.4,13.55,20.5,15.24,0.0
2018,6,9,19,30,18.0,4.0,4.2,13.2,4.0,0.0,0.0
2018,6,9,19,45,9.0,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,10,4,45,24.5,7.0,2.55,9.0,8.0,6.88,0.0
2018,6,10,5,0,49.0,14.0,2.7,9.3,16.0,26.63,0.0
2018,6,10,5,15,126.0,28.0,2.85,9.9,41.5,84.99,51.48
2018,6,10,5,30,203.0,42.0,3.0,10.5,67.0,135.35,103.21
2018,6,10,5,45,257.5,55.5,3.15,11.1,102.0,181.4,145.05
2018,6,10,6,0,312.0,69.0,3.3,11.7,137.0,232.57,190.57
2018,6,10,6,15,393.0,77.5,3.4,12.5,186.0,295.72,245.14
2018,6,10,6,30,474.0,86.0,3.5,13.3,235.0,369.02,306.77
2018,6,10,6,45,533.0,92.5,3.6,14.1,287.5,431.31,357.88
2018,6,10,7,0,592.0,99.0,3.7,14.9,340.0,497.65,410.74
2018,6,10,7,15,648.0,101.5,3.75,15.65,397.0,561.17,459.94
2018,6,10,7,30,704.0,104.0,3.8,16.4,454.0,627.73,510.05
2018,6,10,7,45,755.5,101.0,3.85,17.1,511.5,684.82,550.61
2018,6,10,8,0,807.0,98.0,3.9,17.8,569.0,746.62,593.18
2018,6,10,8,15,824.5,100.5,3.85,18.4,615.5,788.54,620.1
2018,6,10,8,30,842.0,103.0,3.8,19.0,662.0,829.43,645.88
2018,6,10,8,45,855.5,105.0,3.75,19.6,705.0,859.88,663.84
2018,6,10,9,0,869.0,107.0,3.7,20.2,748.0,893.76,684.03
2018,6,10,9,15,880.5,108.5,3.7,20.75,787.0,923.42,701.42
2018,6,10,9,30,892.0,110.0,3.7,21.3,826.0,950.96,717.25
2018,6,10,9,45,901.5,110.5,3.65,21.8,859.0,973.23,729.23
2018,6,10,10,0,911.0,111.0,3.6,22.3,892.0,993.01,739.51
2018,6,10,10,15,917.0,111.0,3.6,22.7,918.0,1006.24,746.08
2018,6,10,10,30,923.0,111.0,3.6,23.1,944.0,1016.68,750.91
2018,6,10,10,45,927.5,111.0,3.55,23.5,963.5,1022.78,752.62
2018,6,10,11,0,932.0,111.0,3.5,23.9,983.0,1025.94,752.53
2018,6,10,11,15,936.0,109.5,3.5,24.2,995.5,1024.13,749.99
2018,6,10,11,30,940.0,108.0,3.5,24.5,1008.0,1019.35,745.67
2018,6,10,11,45,944.0,106.0,3.55,24.8,1014.0,1011.14,739.6
2018,6,10,12,0,948.0,104.0,3.6,25.1,1020.0,1000.0,731.75
2018,6,10,12,15,947.5,103.0,3.7,25.25,1017.0,982.77,720.74
2018,6,10,12,30,947.0,102.0,3.8,25.4,1014.0,962.84,707.99
2018,6,10,12,45,945.5,101.5,3.9,25.6,1004.5,939.87,693.09
2018,6,10,13,0,944.0,101.0,4.0,25.8,995.0,914.39,676.48
2018,6,10,13,15,941.0,99.5,4.1,25.8,978.0,884.3,657.22
2018,6,10,13,30,938.0,98.0,4.2,25.8,961.0,852.01,636.33
2018,6,10,13,45,934.0,96.5,4.3,25.75,937.5,816.87,613.43
2018,6,10,14,0,930.0,95.0,4.4,25.7,914.0,779.87,589.02
2018,6,10,14,15,924.0,93.5,4.5,25.5,884.0,739.74,562.52
2018,6,10,14,30,918.0,92.0,4.6,25.3,854.0,698.23,534.71
2018,6,10,14,45,910.5,90.0,4.7,25.1,818.5,654.11,502.49
2018,6,10,15,0,903.0,88.0,4.8,24.9,783.0,609.08,468.73
2018,6,10,15,15,892.0,86.5,4.8,24.9,742.5,561.91,431.77
2018,6,10,15,30,881.0,85.0,4.8,24.9,702.0,514.54,393.77
2018,6,10,15,45,868.0,82.5,5.0,24.15,657.5,465.37,354.9
2018,6,10,16,0,855.0,80.0,5.2,23.4,613.0,416.58,314.96
2018,6,10,16,15,838.5,77.0,5.2,22.85,565.5,366.71,272.56
2018,6,10,16,30,822.0,74.0,5.2,22.3,518.0,317.95,230.17
2018,6,10,16,45,800.0,71.0,5.2,21.7,468.5,264.72,183.99
2018,6,10,17,0,778.0,68.0,5.2,21.1,419.0,217.85,143.0
2018,6,10,17,15,748.0,64.0,5.15,20.4,368.5,171.06,103.68
2018,6,10,17,30,718.0,60.0,5.1,19.7,318.0,127.4,69.7
2018,6,10,17,45,675.0,56.0,5.05,19.0,268.5,86.16,43.03
2018,6,10,18,0,632.0,52.0,5.0,18.3,219.0,49.53,27.37
2018,6,10,18,15,568.5,46.5,4.8,17.5,173.0,31.47,22.09
2018,6,10,18,30,505.0,41.0,4.6,16.7,127.0,29.19,19.88
2018,6,10,18,45,403.0,33.5,4.45,15.95,88.5,24.98,15.71
2018,6,10,19,0,301.0,26.0,4.3,15.2,50.0,20.55,8.99
2018,6,10,19,15,170.0,16.0,4.2,14.75,27.5,15.73,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.3,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,13.9,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,4,45,72.0,8.0,2.0,10.3,10.5,7.86,0.0
2018,6,11,5,0,144.0,16.0,2.2,10.7,21.0,53.54,0.0
2018,6,11,5,15,273.0,26.0,2.2,11.25,53.5,128.5,78.52
2018,6,11,5,30,402.0,36.0,2.2,11.8,86.0,200.18,151.84
2018,6,11,5,45,483.0,42.0,2.25,12.4,129.0,258.32,204.86
2018,6,11,6,0,564.0,48.0,2.3,13.0,172.0,323.71,262.55
2018,6,11,6,15,617.0,53.5,2.2,13.95,220.5,379.4,310.5
2018,6,11,6,30,670.0,59.0,2.1,14.9,269.0,441.69,361.64
2018,6,11,6,45,706.5,63.0,2.0,15.9,319.0,496.32,404.53
2018,6,11,7,0,743.0,67.0,1.9,16.9,369.0,552.94,447.0
2018,6,11,7,15,770.5,70.0,2.0,17.9,419.5,604.07,484.52
2018,6,11,7,30,798.0,73.0,2.1,18.9,470.0,655.89,519.94
2018,6,11,7,45,818.5,75.5,2.2,19.9,519.0,697.88,546.99
2018,6,11,8,0,839.0,78.0,2.3,20.9,568.0,743.87,576.37
2018,6,11,8,15,854.5,80.5,2.35,21.55,614.5,785.22,602.3
2018,6,11,8,30,870.0,83.0,2.4,22.2,661.0,825.4,627.02
2018,6,11,8,45,882.5,85.0,2.4,22.9,704.0,861.03,647.74
2018,6,11,9,0,895.0,87.0,2.4,23.6,747.0,894.88,667.0
2018,6,11,9,15,897.0,92.5,2.4,24.25,783.0,921.05,681.03
2018,6,11,9,30,899.0,98.0,2.4,24.9,819.0,944.58,693.28
2018,6,11,9,45,897.0,105.0,2.4,25.55,849.5,963.21,702.29
2018,6,11,10,0,895.0,112.0,2.4,26.2,880.0,978.89,709.42
2018,6,11,10,15,902.0,113.0,2.4,26.7,907.0,994.02,716.66
2018,6,11,10,30,909.0,114.0,2.4,27.2,934.0,1006.39,722.2
2018,6,11,10,45,914.0,114.5,2.45,27.7,954.5,1013.45,724.97
2018,6,11,11,0,919.0,115.0,2.5,28.2,975.0,1017.61,726.05
2018,6,11,11,15,922.0,115.5,2.55,28.55,988.0,1016.89,724.59
2018,6,11,11,30,925.0,116.0,2.6,28.9,1001.0,1013.22,721.44
2018,6,11,11,45,927.0,115.5,2.65,29.25,1007.0,1004.68,715.33
2018,6,11,12,0,929.0,115.0,2.7,29.6,1013.0,993.3,707.55
2018,6,11,12,15,930.5,114.0,2.75,29.85,1012.0,978.18,697.78
2018,6,11,12,30,932.0,113.0,2.8,30.1,1011.0,960.34,686.35
2018,6,11,12,45,933.0,111.5,2.85,30.35,1003.0,938.92,672.67
2018,6,11,13,0,934.0,110.0,2.9,30.6,995.0,914.94,657.36
2018,6,11,13,15,931.5,109.0,3.0,30.7,979.0,886.0,639.54
2018,6,11,13,30,929.0,108.0,3.1,30.8,963.0,854.85,620.14
2018,6,11,13,45,925.0,106.5,3.15,30.95,940.0,819.99,597.71
2018,6,11,14,0,921.0,105.0,3.2,31.1,917.0,783.29,573.89
2018,6,11,14,15,915.5,104.0,3.3,31.05,888.0,744.29,548.97
2018,6,11,14,30,910.0,103.0,3.4,31.0,859.0,703.88,522.31
2018,6,11,14,45,902.0,101.0,3.45,31.0,823.5,659.74,490.74
2018,6,11,15,0,894.0,99.0,3.5,31.0,788.0,614.76,457.82
2018,6,11,15,15,883.0,97.0,3.5,31.0,747.5,567.49,422.3
2018,6,11,15,30,872.0,95.0,3.5,31.0,707.0,520.03,385.75
2018,6,11,15,45,859.0,92.5,3.6,30.55,662.5,471.23,348.08
2018,6,11,16,0,846.0,90.0,3.7,30.1,618.0,422.82,309.52
2018,6,11,16,15,828.5,86.5,3.7,29.6,570.0,368.38,265.45
2018,6,11,16,30,811.0,83.0,3.7,29.1,522.0,319.21,224.36
2018,6,11,16,45,787.5,79.5,3.75,28.65,472.0,269.95,182.82
2018,6,11,17,0,764.0,76.0,3.8,28.2,422.0,222.92,143.15
2018,6,11,17,15,731.5,72.5,3.75,27.25,371.5,176.81,105.9
2018,6,11,17,30,699.0,69.0,3.7,26.3,321.0,134.12,73.84
2018,6,11,17,45,653.0,64.5,3.7,25.35,271.0,89.76,45.27
2018,6,11,18,0,607.0,60.0,3.7,24.4,221.0,53.41,29.61
2018,6,11,18,15,538.5,53.0,3.8,23.2,174.0,36.84,26.15
2018,6,11,18,30,470.0,46.0,3.9,22.0,127.0,33.56,23.14
2018,6,11,18,45,363.5,38.0,3.95,20.75,88.5,29.16,18.87
2018,6,11,19,0,257.0,30.0,4.0,19.5,50.0,24.57,11.87
2018,6,11,19,15,142.5,17.5,4.1,18.7,27.5,17.2,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.9,5.0,4.91,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.1,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,81.0,8.0,2.0,12.4,11.0,7.86,0.0
2018,6,12,5,0,162.0,16.0,2.2,12.8,22.0,58.25,0.0
2018,6,12,5,15,297.0,25.5,2.3,13.5,55.5,135.38,82.13
2018,6,12,5,30,432.0,35.0,2.4,14.2,89.0,209.71,157.63
2018,6,12,5,45,513.5,41.0,2.55,14.9,133.0,269.36,211.69
2018,6,12,6,0,595.0,47.0,2.7,15.6,177.0,333.87,268.45
2018,6,12,6,15,647.5,51.5,2.55,16.5,226.0,392.15,318.2
2018,6,12,6,30,700.0,56.0,2.4,17.4,275.0,454.33,368.92
2018,6,12,6,45,736.0,59.5,2.3,18.25,326.0,509.34,412.07
2018,6,12,7,0,772.0,63.0,2.2,19.1,377.0,566.26,454.8
2018,6,12,7,15,798.0,66.0,2.2,20.4,428.0,617.55,491.12
2018,6,12,7,30,824.0,69.0,2.2,21.7,479.0,665.09,521.56
2018,6,12,7,45,843.5,71.0,2.2,23.0,528.0,711.08,549.88
2018,6,12,8,0,863.0,73.0,2.2,24.3,577.0,756.64,577.03
2018,6,12,8,15,877.5,76.0,2.25,25.15,624.0,798.58,602.35
2018,6,12,8,30,892.0,79.0,2.3,26.0,671.0,839.24,626.33
2018,6,12,8,45,904.0,80.0,2.4,26.9,714.0,873.96,646.23
2018,6,12,9,0,916.0,81.0,2.5,27.8,757.0,906.86,664.7
2018,6,12,9,15,925.0,82.5,2.65,28.45,795.0,935.54,681.33
2018,6,12,9,30,934.0,84.0,2.8,29.1,833.0,961.89,696.37
2018,6,12,9,45,941.0,85.0,2.9,29.8,866.0,983.3,707.65
2018,6,12,10,0,948.0,86.0,3.0,30.5,899.0,1002.03,717.23
2018,6,12,10,15,953.0,87.5,3.05,30.95,926.0,1016.55,724.49
2018,6,12,10,30,958.0,89.0,3.1,31.4,953.0,1028.13,729.99
2018,6,12,10,45,961.5,89.5,3.2,31.85,973.0,1034.19,732.51
2018,6,12,11,0,965.0,90.0,3.3,32.3,993.0,1037.19,733.25
2018,6,12,11,15,967.0,90.0,3.4,32.45,1005.5,1035.14,731.81
2018,6,12,11,30,969.0,90.0,3.5,32.6,1018.0,1030.03,728.58
2018,6,12,11,45,969.5,90.0,3.6,32.8,1023.0,1020.44,722.46
2018,6,12,12,0,970.0,90.0,3.7,33.0,1028.0,1007.89,714.56
2018,6,12,12,15,967.5,92.0,3.85,32.95,1026.0,991.62,705.38
2018,6,12,12,30,965.0,94.0,4.0,32.9,1024.0,972.58,694.41
2018,6,12,12,45,961.0,96.0,4.1,32.9,1014.5,949.56,680.41
2018,6,12,13,0,957.0,98.0,4.2,32.9,1005.0,924.06,664.76
2018,6,12,13,15,955.0,96.5,4.3,32.75,989.0,894.56,646.81
2018,6,12,13,30,953.0,95.0,4.4,32.6,973.0,862.77,627.2
2018,6,12,13,45,948.5,94.5,4.45,32.45,949.5,827.8,605.09
