Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,14.84,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,62.45,23.27
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,109.47,79.63
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,160.61,125.12
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,217.72,174.82
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,273.67,223.0
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,334.37,273.97
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,390.33,319.77
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,449.69,366.95
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,503.44,408.35
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,562.96,452.87
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,613.4,489.45
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,664.71,525.78
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,710.62,557.24
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,756.37,587.24
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,796.36,612.39
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,835.5,636.56
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,859.06,650.37
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,879.87,662.37
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,893.29,669.37
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,903.57,674.36
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,923.1,686.13
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,940.5,696.42
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,952.13,702.78
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,961.39,707.68
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,963.32,708.23
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,962.74,707.26
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,956.69,702.92
2018,7,2,12,0,758.0,224.0,4.1,26.5,956.0,948.17,697.03
2018,7,2,12,15,758.0,224.0,4.2,26.6,955.5,934.07,687.9
2018,7,2,12,30,758.0,224.0,4.3,26.7,955.0,917.74,677.34
2018,7,2,12,45,756.0,223.5,4.45,26.8,947.0,897.0,664.06
2018,7,2,13,0,754.0,223.0,4.6,26.9,939.0,874.32,649.57
2018,7,2,13,15,748.0,220.5,4.75,26.7,921.5,844.52,631.12
2018,7,2,13,30,742.0,218.0,4.9,26.5,904.0,813.24,611.43
2018,7,2,13,45,721.0,222.5,5.05,26.3,876.0,775.35,585.86
2018,7,2,14,0,700.0,227.0,5.2,26.1,848.0,737.15,559.46
2018,7,2,14,15,702.0,218.0,5.35,25.65,823.5,703.0,536.54
2018,7,2,14,30,704.0,209.0,5.5,25.2,799.0,667.45,511.98
2018,7,2,14,45,690.0,205.5,5.6,24.7,764.0,625.38,481.66
2018,7,2,15,0,676.0,202.0,5.7,24.2,729.0,583.38,450.68
2018,7,2,15,15,661.0,196.5,5.7,24.2,690.0,539.28,416.38
2018,7,2,15,30,646.0,191.0,5.7,24.2,651.0,495.73,381.87
2018,7,2,15,45,627.0,185.0,5.8,22.85,608.0,450.61,347.49
2018,7,2,16,0,608.0,179.0,5.9,21.5,565.0,406.77,313.04
2018,7,2,16,15,585.0,170.5,5.85,20.85,519.0,360.67,275.04
2018,7,2,16,30,562.0,162.0,5.8,20.2,473.0,316.87,238.27
2018,7,2,16,45,534.5,152.5,5.75,19.55,425.5,272.48,200.83
2018,7,2,17,0,507.0,143.0,5.7,18.9,378.0,230.74,165.58
2018,7,2,17,15,476.0,131.0,5.6,18.3,331.5,189.03,131.11
2018,7,2,17,30,445.0,119.0,5.5,17.7,285.0,150.5,100.67
2018,7,2,17,45,405.5,105.0,5.4,17.1,239.0,112.89,73.73
2018,7,2,18,0,366.0,91.0,5.3,16.5,193.0,79.36,53.52
2018,7,2,18,15,316.5,76.0,5.15,16.05,151.5,55.36,43.39
2018,7,2,18,30,267.0,61.0,5.0,15.6,110.0,45.44,34.35
2018,7,2,18,45,206.0,45.0,4.85,15.15,76.0,34.17,23.92
2018,7,2,19,0,145.0,29.0,4.7,14.7,42.0,22.34,12.13
2018,7,2,19,15,83.0,16.5,4.65,14.4,23.0,12.91,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.1,4.0,3.93,0.0
2018,7,2,19,45,10.5,2.0,4.55,13.8,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,11.9,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.2,13.0,27.63,0.0
2018,7,3,5,15,176.0,25.0,3.05,12.7,41.5,90.95,32.96
2018,7,3,5,30,288.0,38.0,3.1,13.2,70.0,157.02,115.18
2018,7,3,5,45,379.5,47.5,3.15,13.75,111.5,216.61,169.42
2018,7,3,6,0,471.0,57.0,3.2,14.3,153.0,284.98,229.38
2018,7,3,6,15,532.0,64.5,3.15,14.75,200.5,344.51,281.37
2018,7,3,6,30,593.0,72.0,3.1,15.2,248.0,408.91,335.79
2018,7,3,6,45,636.0,77.5,3.05,15.7,298.5,465.35,382.07
2018,7,3,7,0,679.0,83.0,3.0,16.2,349.0,524.49,428.85
2018,7,3,7,15,712.0,87.5,2.95,16.85,400.0,578.33,469.67
2018,7,3,7,30,745.0,92.0,2.9,17.5,451.0,631.06,508.35
2018,7,3,7,45,770.5,95.0,2.9,18.15,501.0,680.14,541.96
2018,7,3,8,0,796.0,98.0,2.9,18.8,551.0,729.3,574.6
2018,7,3,8,15,817.0,99.5,2.9,19.45,599.0,773.0,602.58
2018,7,3,8,30,838.0,101.0,2.9,20.1,647.0,815.96,629.52
2018,7,3,8,45,854.5,102.5,2.9,20.7,691.5,848.99,649.18
2018,7,3,9,0,871.0,104.0,2.9,21.3,736.0,885.62,671.13
2018,7,3,9,15,867.0,114.0,2.95,21.85,771.5,911.3,685.82
2018,7,3,9,30,863.0,124.0,3.0,22.4,807.0,934.08,698.58
2018,7,3,9,45,852.0,136.5,3.05,22.9,835.0,955.77,710.73
2018,7,3,10,0,841.0,149.0,3.1,23.4,863.0,968.69,717.06
2018,7,3,10,15,852.5,148.0,3.25,23.85,891.5,985.9,727.27
2018,7,3,10,30,864.0,147.0,3.4,24.3,920.0,994.86,732.03
2018,7,3,10,45,874.0,145.0,3.55,24.7,942.5,1004.66,737.61
2018,7,3,11,0,884.0,143.0,3.7,25.1,965.0,1011.73,741.48
2018,7,3,11,15,890.0,141.5,3.85,25.35,980.0,1012.62,741.8
2018,7,3,11,30,896.0,140.0,4.0,25.6,995.0,1010.67,740.38
2018,7,3,11,45,901.0,138.5,4.15,25.85,1003.0,1004.91,736.54
2018,7,3,12,0,906.0,137.0,4.3,26.1,1011.0,996.33,730.92
2018,7,3,12,15,898.0,141.5,4.4,26.15,1007.5,978.57,719.57
2018,7,3,12,30,890.0,146.0,4.5,26.2,1004.0,958.38,706.67
2018,7,3,12,45,878.5,151.5,4.65,26.3,992.5,933.73,691.14
2018,7,3,13,0,867.0,157.0,4.8,26.4,981.0,907.09,674.34
2018,7,3,13,15,866.0,155.5,4.9,26.3,967.0,881.1,658.03
2018,7,3,13,30,865.0,154.0,5.0,26.2,953.0,852.96,640.12
2018,7,3,13,45,862.5,150.0,5.1,26.15,931.0,819.34,618.11
2018,7,3,14,0,860.0,146.0,5.2,26.1,909.0,783.91,594.62
2018,7,3,14,15,854.5,143.0,5.25,25.85,880.5,744.46,568.27
2018,7,3,14,30,849.0,140.0,5.3,25.6,852.0,704.28,539.81
2018,7,3,14,45,841.5,137.0,5.35,25.35,818.0,661.7,508.66
2018,7,3,15,0,834.0,134.0,5.4,25.1,784.0,618.35,476.2
2018,7,3,15,15,821.5,131.5,5.4,25.1,744.0,572.09,440.18
2018,7,3,15,30,809.0,129.0,5.4,25.1,704.0,525.86,403.39
2018,7,3,15,45,795.5,124.0,5.35,24.3,660.0,477.14,365.02
2018,7,3,16,0,782.0,119.0,5.3,23.5,616.0,428.95,325.95
2018,7,3,16,15,765.5,114.0,5.2,23.05,569.5,380.37,285.12
2018,7,3,16,30,749.0,109.0,5.1,22.6,523.0,329.58,241.83
2018,7,3,16,45,726.0,103.5,5.05,22.1,473.5,281.16,200.1
2018,7,3,17,0,703.0,98.0,5.0,21.6,424.0,234.92,160.11
2018,7,3,17,15,670.5,92.5,4.9,21.0,374.0,189.32,121.91
2018,7,3,17,30,638.0,87.0,4.8,20.4,324.0,147.11,88.52
2018,7,3,17,45,593.5,79.5,4.7,19.8,274.5,105.7,59.9
2018,7,3,18,0,549.0,72.0,4.6,19.2,225.0,69.0,40.52
2018,7,3,18,15,484.5,64.0,4.45,18.6,179.0,45.69,34.49
2018,7,3,18,30,420.0,56.0,4.3,18.0,133.0,42.03,31.04
2018,7,3,18,45,327.5,45.0,4.15,17.35,94.0,34.24,23.74
2018,7,3,19,0,235.0,34.0,4.0,16.7,55.0,26.55,15.29
2018,7,3,19,15,135.0,20.5,3.9,16.3,31.0,16.31,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.9,7.0,6.88,0.0
2018,7,3,19,45,17.5,3.5,3.75,15.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,35.5,6.0,2.85,11.5,6.5,0.0,0.0
2018,7,4,5,0,71.0,12.0,3.1,11.8,13.0,29.28,0.0
2018,7,4,5,15,190.5,24.5,3.3,12.3,41.5,94.07,30.6
2018,7,4,5,30,310.0,37.0,3.5,12.8,70.0,162.63,119.06
2018,7,4,5,45,363.5,44.5,3.7,13.35,103.0,206.8,161.86
2018,7,4,6,0,417.0,52.0,3.9,13.9,136.0,255.48,206.23
2018,7,4,6,15,211.5,70.5,3.9,14.45,113.5,186.43,152.27
2018,7,4,6,30,6.0,89.0,3.9,15.0,91.0,92.13,72.55
2018,7,4,6,45,13.5,111.0,3.85,15.5,116.0,119.18,95.24
2018,7,4,7,0,21.0,133.0,3.8,16.0,141.0,146.71,117.85
2018,7,4,7,15,71.5,154.0,3.8,16.55,187.5,207.83,168.61
2018,7,4,7,30,122.0,175.0,3.8,17.1,234.0,274.95,223.15
2018,7,4,7,45,196.0,196.0,3.75,17.6,302.0,355.27,287.59
2018,7,4,8,0,270.0,217.0,3.7,18.1,370.0,449.13,360.65
2018,7,4,8,15,383.5,212.5,3.7,18.65,450.5,551.0,438.99
2018,7,4,8,30,497.0,208.0,3.7,19.2,531.0,650.29,513.19
2018,7,4,8,45,624.5,177.0,3.75,19.7,611.0,742.01,580.92
2018,7,4,9,0,752.0,146.0,3.8,20.2,691.0,831.42,642.12
2018,7,4,9,15,819.0,127.0,3.85,20.7,750.0,887.06,678.17
2018,7,4,9,30,886.0,108.0,3.9,21.2,809.0,937.63,710.35
2018,7,4,9,45,885.5,115.0,3.95,21.7,840.5,958.23,721.74
2018,7,4,10,0,885.0,122.0,4.0,22.2,872.0,975.97,731.41
2018,7,4,10,15,895.0,121.0,4.1,22.6,900.5,992.57,740.96
2018,7,4,10,30,905.0,120.0,4.2,23.0,929.0,1006.55,748.81
2018,7,4,10,45,914.0,118.0,4.3,23.4,951.5,1015.79,753.57
2018,7,4,11,0,923.0,116.0,4.4,23.8,974.0,1022.18,756.57
2018,7,4,11,15,928.0,115.0,4.5,24.0,988.5,1022.79,756.42
2018,7,4,11,30,933.0,114.0,4.6,24.2,1003.0,1020.43,754.69
2018,7,4,11,45,937.5,112.0,4.7,24.45,1011.0,1013.65,750.05
2018,7,4,12,0,942.0,110.0,4.8,24.7,1019.0,1003.93,743.55
2018,7,4,12,15,942.5,110.0,4.9,24.7,1018.5,989.53,734.71
2018,7,4,12,30,943.0,110.0,5.0,24.7,1018.0,972.37,724.05
2018,7,4,12,45,942.0,109.0,5.1,24.75,1010.0,950.2,709.85
2018,7,4,13,0,941.0,108.0,5.2,24.8,1002.0,925.5,693.88
2018,7,4,13,15,940.0,106.5,5.2,24.7,987.5,897.87,675.63
2018,7,4,13,30,939.0,105.0,5.2,24.6,973.0,867.89,655.71
2018,7,4,13,45,938.0,102.0,5.2,24.5,951.5,834.27,633.16
2018,7,4,14,0,937.0,99.0,5.2,24.4,930.0,798.55,609.01
2018,7,4,14,15,932.5,97.0,5.2,24.25,901.5,759.28,582.27
2018,7,4,14,30,928.0,95.0,5.2,24.1,873.0,718.43,554.16
2018,7,4,14,45,922.5,92.5,5.2,23.9,839.0,675.08,522.35
2018,7,4,15,0,917.0,90.0,5.2,23.7,805.0,630.6,488.54
2018,7,4,15,15,907.0,88.5,5.2,23.7,765.0,583.57,451.61
2018,7,4,15,30,897.0,87.0,5.2,23.7,725.0,536.17,413.52
2018,7,4,15,45,885.5,85.0,5.15,23.0,681.5,487.44,374.44
2018,7,4,16,0,874.0,83.0,5.1,22.3,638.0,438.88,334.32
2018,7,4,16,15,860.0,79.5,5.05,21.8,590.5,388.44,291.44
2018,7,4,16,30,846.0,76.0,5.0,21.3,543.0,338.82,248.25
2018,7,4,16,45,825.5,73.0,4.95,20.8,493.5,288.85,204.34
2018,7,4,17,0,805.0,70.0,4.9,20.3,444.0,236.36,158.43
2018,7,4,17,15,776.5,66.5,4.8,19.7,392.5,188.4,117.41
2018,7,4,17,30,748.0,63.0,4.7,19.1,341.0,143.41,81.22
2018,7,4,17,45,707.5,59.0,4.6,18.45,290.5,100.16,51.36
2018,7,4,18,0,667.0,55.0,4.5,17.8,240.0,61.29,31.95
2018,7,4,18,15,606.5,49.5,4.25,17.15,192.0,36.49,26.61
2018,7,4,18,30,546.0,44.0,4.0,16.5,144.0,31.13,21.71
2018,7,4,18,45,449.5,36.5,3.7,15.85,102.5,27.05,17.72
2018,7,4,19,0,353.0,29.0,3.4,15.2,61.0,22.75,12.36
2018,7,4,19,15,213.0,18.5,3.25,14.85,34.5,15.05,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.5,8.0,7.86,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.1,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.05,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.5,14.0,42.67,0.0
2018,7,5,5,15,271.0,21.5,2.25,11.2,44.5,113.49,32.66
2018,7,5,5,30,416.0,31.0,2.5,11.9,75.0,192.08,140.11
2018,7,5,5,45,503.5,37.5,2.75,12.65,118.5,252.33,197.06
2018,7,5,6,0,591.0,44.0,3.0,13.4,162.0,318.11,255.92
2018,7,5,6,15,646.0,49.0,2.95,14.05,211.0,377.33,308.13
2018,7,5,6,30,701.0,54.0,2.9,14.7,260.0,440.78,361.82
2018,7,5,6,45,738.5,57.5,2.9,15.35,311.0,496.49,407.51
2018,7,5,7,0,776.0,61.0,2.9,16.0,362.0,554.32,453.1
2018,7,5,7,15,802.5,63.5,2.8,16.65,413.0,605.63,491.66
2018,7,5,7,30,829.0,66.0,2.7,17.3,464.0,653.36,524.84
2018,7,5,7,45,849.0,68.5,2.6,17.95,514.0,700.86,556.19
2018,7,5,8,0,869.0,71.0,2.5,18.6,564.0,748.0,586.34
2018,7,5,8,15,884.0,73.0,2.4,19.3,611.0,789.97,611.86
2018,7,5,8,30,899.0,75.0,2.3,20.0,658.0,830.73,635.89
2018,7,5,8,45,910.5,76.5,2.2,20.65,701.5,866.5,656.02
2018,7,5,9,0,922.0,78.0,2.1,21.3,745.0,900.44,674.48
2018,7,5,9,15,931.5,79.0,2.0,22.0,784.5,929.99,689.48
2018,7,5,9,30,941.0,80.0,1.9,22.7,824.0,957.25,702.69
2018,7,5,9,45,948.5,80.5,1.8,23.4,857.5,979.63,712.49
2018,7,5,10,0,956.0,81.0,1.7,24.1,891.0,999.35,720.45
2018,7,5,10,15,961.0,82.0,1.7,24.75,918.5,1014.41,726.93
2018,7,5,10,30,966.0,83.0,1.7,25.4,946.0,1026.53,731.65
2018,7,5,10,45,969.0,84.0,1.65,26.1,967.0,1033.68,732.49
2018,7,5,11,0,972.0,85.0,1.6,26.8,988.0,1037.74,731.55
2018,7,5,11,15,974.5,85.0,1.65,27.3,1002.0,1037.16,729.97
2018,7,5,11,30,977.0,85.0,1.7,27.8,1016.0,1033.48,726.64
2018,7,5,11,45,978.0,85.0,1.75,28.3,1022.5,1025.27,720.64
2018,7,5,12,0,979.0,85.0,1.8,28.8,1029.0,1014.03,712.9
2018,7,5,12,15,974.5,88.5,1.95,29.15,1027.5,998.13,704.04
2018,7,5,12,30,970.0,92.0,2.1,29.5,1026.0,979.44,693.34
2018,7,5,12,45,963.0,95.0,2.2,29.8,1016.0,955.37,678.76
2018,7,5,13,0,956.0,98.0,2.3,30.1,1006.0,928.88,662.59
2018,7,5,13,15,953.0,97.5,2.45,30.25,990.5,900.19,645.69
2018,7,5,13,30,950.0,97.0,2.6,30.4,975.0,869.21,627.06
2018,7,5,13,45,946.5,95.5,2.75,30.55,952.5,834.73,605.86
2018,7,5,14,0,943.0,94.0,2.9,30.7,930.0,798.27,583.05
2018,7,5,14,15,937.5,93.0,3.0,30.6,901.5,759.02,558.32
2018,7,5,14,30,932.0,92.0,3.1,30.5,873.0,718.24,532.21
2018,7,5,14,45,925.0,90.0,3.2,30.45,838.0,674.24,501.78
2018,7,5,15,0,918.0,88.0,3.3,30.4,803.0,629.21,469.3
2018,7,5,15,15,908.0,86.0,3.3,30.4,763.0,581.69,433.77
2018,7,5,15,30,898.0,84.0,3.3,30.4,723.0,533.79,397.06
2018,7,5,15,45,886.5,81.0,3.35,29.9,678.5,484.13,358.92
2018,7,5,16,0,875.0,78.0,3.4,29.4,634.0,434.64,319.67
2018,7,5,16,15,860.0,75.5,3.4,29.0,586.5,384.68,278.77
2018,7,5,16,30,845.0,73.0,3.4,28.6,539.0,335.61,237.57
2018,7,5,16,45,823.5,70.0,3.35,28.2,489.0,285.43,195.03
2018,7,5,17,0,802.0,67.0,3.3,27.8,439.0,232.78,150.58
2018,7,5,17,15,772.5,64.0,3.2,27.1,388.0,185.21,111.33
2018,7,5,17,30,743.0,61.0,3.1,26.4,337.0,140.7,76.77
2018,7,5,17,45,634.5,57.0,2.95,25.7,268.0,92.36,46.22
2018,7,5,18,0,526.0,53.0,2.8,25.0,199.0,51.84,26.26
2018,7,5,18,15,358.5,39.0,2.6,23.85,129.5,24.88,15.84
2018,7,5,18,30,191.0,25.0,2.4,22.7,60.0,15.78,7.92
2018,7,5,18,45,156.5,19.5,2.15,21.55,42.5,12.73,5.13
2018,7,5,19,0,122.0,14.0,1.9,20.4,25.0,9.44,1.67
2018,7,5,19,15,73.0,9.0,2.25,20.05,14.5,6.84,0.0
2018,7,5,19,30,24.0,4.0,2.6,19.7,4.0,3.93,0.0
2018,7,5,19,45,12.0,2.0,2.9,19.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,15.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,15.4,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.85,15.65,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.9,15.9,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.5,2.95,16.15,6.5,6.26,0.0
2018,7,6,6,0,0.0,8.0,3.0,16.4,8.0,7.71,0.85
2018,7,6,6,15,0.0,10.5,2.9,16.75,10.5,10.12,2.94
2018,7,6,6,30,0.0,13.0,2.8,17.1,13.0,12.54,5.0
2018,7,6,6,45,0.0,26.5,2.75,17.45,26.5,25.57,16.02
2018,7,6,7,0,0.0,40.0,2.7,17.8,40.0,38.63,26.93
2018,7,6,7,15,22.5,106.0,2.7,18.3,117.0,122.53,96.88
2018,7,6,7,30,45.0,172.0,2.7,18.8,194.0,210.65,168.06
2018,7,6,7,45,22.5,140.0,2.75,19.25,151.0,159.28,125.4
2018,7,6,8,0,0.0,108.0,2.8,19.7,108.0,105.06,80.45
2018,7,6,8,15,2.5,131.0,2.65,20.35,132.5,130.02,100.18
2018,7,6,8,30,5.0,154.0,2.5,21.0,157.0,155.16,119.63
2018,7,6,8,45,2.5,117.5,2.4,21.6,119.0,116.39,88.21
2018,7,6,9,0,0.0,81.0,2.3,22.2,81.0,78.42,57.54
2018,7,6,9,15,0.0,78.0,2.25,23.0,78.0,75.53,54.95
2018,7,6,9,30,0.0,75.0,2.2,23.8,75.0,72.64,52.36
2018,7,6,9,45,5.0,137.0,2.15,24.55,141.0,138.09,103.51
2018,7,6,10,0,10.0,199.0,2.1,25.3,207.0,204.31,153.75
2018,7,6,10,15,100.0,241.5,2.2,26.4,330.5,345.1,261.36
2018,7,6,10,30,190.0,284.0,2.3,27.5,454.0,482.43,361.25
2018,7,6,10,45,441.0,239.5,2.35,28.55,646.0,686.37,508.18
2018,7,6,11,0,692.0,195.0,2.4,29.6,838.0,885.43,639.87
2018,7,6,11,15,770.0,169.0,2.55,30.35,894.0,928.0,664.42
2018,7,6,11,30,848.0,143.0,2.7,31.1,950.0,966.45,687.47
2018,7,6,11,45,867.5,134.5,2.85,31.8,965.5,968.2,687.28
2018,7,6,12,0,887.0,126.0,3.0,32.5,981.0,967.03,685.6
2018,7,6,12,15,850.0,148.5,3.15,32.7,967.0,939.95,668.83
2018,7,6,12,30,813.0,171.0,3.3,32.9,953.0,914.57,653.22
2018,7,6,12,45,864.0,138.0,3.45,33.05,963.0,907.65,649.6
2018,7,6,13,0,915.0,105.0,3.6,33.2,973.0,899.66,645.17
2018,7,6,13,15,858.5,133.5,3.75,33.2,938.0,854.03,616.42
2018,7,6,13,30,802.0,162.0,3.9,33.2,903.0,809.46,588.19
2018,7,6,13,45,718.5,209.0,4.05,33.2,861.0,760.55,556.05
2018,7,6,14,0,635.0,256.0,4.2,33.2,819.0,714.8,523.17
2018,7,6,14,15,747.5,186.0,4.3,32.95,827.5,705.88,520.57
2018,7,6,14,30,860.0,116.0,4.4,32.7,836.0,691.26,513.11
2018,7,6,14,45,879.0,99.5,4.5,32.5,809.0,653.41,486.71
2018,7,6,15,0,898.0,83.0,4.6,32.3,782.0,612.53,457.45
2018,7,6,15,15,888.0,81.5,4.6,32.3,743.0,566.33,422.54
2018,7,6,15,30,878.0,80.0,4.6,32.3,704.0,519.79,386.55
2018,7,6,15,45,866.5,77.5,4.6,31.45,661.0,471.49,349.6
2018,7,6,16,0,855.0,75.0,4.6,30.6,618.0,423.38,311.57
2018,7,6,16,15,810.5,81.5,4.6,29.9,564.5,371.45,269.7
2018,7,6,16,30,766.0,88.0,4.6,29.2,511.0,318.93,226.82
2018,7,6,16,45,736.0,85.5,4.55,28.5,460.5,270.58,186.4
2018,7,6,17,0,706.0,83.0,4.5,27.8,410.0,225.06,148.22
2018,7,6,17,15,685.5,76.5,4.4,26.95,363.5,180.63,111.46
2018,7,6,17,30,665.0,70.0,4.3,26.1,317.0,135.27,75.89
2018,7,6,17,45,615.0,65.5,4.2,25.25,267.0,94.62,48.98
2018,7,6,18,0,565.0,61.0,4.1,24.4,217.0,59.16,31.72
2018,7,6,18,15,496.5,54.0,4.0,23.7,171.0,37.01,26.28
2018,7,6,18,30,428.0,47.0,3.9,23.0,125.0,33.77,23.3
2018,7,6,18,45,343.0,37.5,3.85,22.3,88.0,27.99,17.94
2018,7,6,19,0,258.0,28.0,3.8,21.6,51.0,21.81,11.1
2018,7,6,19,15,156.0,17.0,3.75,21.25,28.5,13.59,0.0
2018,7,6,19,30,54.0,6.0,3.7,20.9,6.0,5.9,0.0
2018,7,6,19,45,27.0,3.0,3.7,20.55,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,7,4,45,50.5,4.5,2.25,14.5,5.5,0.0,0.0
2018,7,7,5,0,101.0,9.0,2.5,14.7,11.0,33.32,0.0
2018,7,7,5,15,251.5,19.5,2.55,15.2,41.0,104.38,17.32
2018,7,7,5,30,402.0,30.0,2.6,15.7,71.0,185.17,131.87
2018,7,7,5,45,489.5,36.5,2.7,16.25,113.5,244.48,187.84
2018,7,7,6,0,577.0,43.0,2.8,16.8,156.0,309.42,245.32
2018,7,7,6,15,633.0,47.0,2.75,17.6,204.0,367.21,295.59
2018,7,7,6,30,689.0,51.0,2.7,18.4,252.0,429.29,347.39
2018,7,7,6,45,727.5,55.0,2.7,19.25,303.0,485.57,392.65
2018,7,7,7,0,766.0,59.0,2.7,20.1,354.0,544.11,437.8
2018,7,7,7,15,793.0,62.0,2.75,21.05,405.0,595.94,476.14
2018,7,7,7,30,820.0,65.0,2.8,22.0,456.0,644.28,509.42
2018,7,7,7,45,840.5,67.0,2.85,22.95,505.5,691.27,540.09
2018,7,7,8,0,861.0,69.0,2.9,23.9,555.0,737.97,569.77
2018,7,7,8,15,876.5,71.0,3.0,24.65,602.5,780.14,596.31
2018,7,7,8,30,892.0,73.0,3.1,25.4,650.0,821.17,621.64
2018,7,7,8,45,887.0,82.0,3.2,26.1,688.5,851.23,639.22
2018,7,7,9,0,882.0,91.0,3.3,26.8,727.0,878.45,654.78
2018,7,7,9,15,908.0,85.5,3.4,27.45,771.5,914.74,676.47
2018,7,7,9,30,934.0,80.0,3.5,28.1,816.0,949.58,696.9
2018,7,7,9,45,940.5,81.0,3.6,28.75,849.5,971.53,708.7
2018,7,7,10,0,947.0,82.0,3.7,29.4,883.0,990.8,718.83
2018,7,7,10,15,952.5,83.0,3.8,29.75,911.0,1006.31,727.43
2018,7,7,10,30,958.0,84.0,3.9,30.1,939.0,1018.91,734.24
2018,7,7,10,45,958.0,87.0,4.0,30.5,959.0,1025.26,736.97
2018,7,7,11,0,958.0,90.0,4.1,30.9,979.0,1028.49,737.83
2018,7,7,11,15,964.5,87.5,4.15,31.1,994.0,1029.28,737.54
2018,7,7,11,30,971.0,85.0,4.2,31.3,1009.0,1027.01,735.41
2018,7,7,11,45,972.5,85.0,4.3,31.45,1016.0,1019.38,730.4
2018,7,7,12,0,974.0,85.0,4.4,31.6,1023.0,1008.72,723.55
2018,7,7,12,15,967.5,89.0,4.45,31.7,1020.5,991.57,712.46
2018,7,7,12,30,961.0,93.0,4.5,31.8,1018.0,971.69,699.69
2018,7,7,12,45,944.0,104.0,4.55,31.9,1006.0,946.59,683.53
2018,7,7,13,0,927.0,115.0,4.6,32.0,994.0,919.38,666.0
2018,7,7,13,15,829.0,165.5,4.7,32.0,942.5,860.1,627.53
2018,7,7,13,30,731.0,216.0,4.8,32.0,891.0,801.93,589.59
2018,7,7,13,45,606.5,274.0,4.85,31.95,825.0,732.83,539.74
2018,7,7,14,0,482.0,332.0,4.9,31.9,759.0,670.64,493.97
2018,7,7,14,15,417.0,336.5,5.0,31.7,697.5,607.96,449.77
2018,7,7,14,30,352.0,341.0,5.1,31.5,636.0,551.99,409.59
2018,7,7,14,45,394.5,307.0,5.15,31.25,624.5,529.04,394.66
2018,7,7,15,0,437.0,273.0,5.2,31.0,613.0,505.14,378.29
2018,7,7,15,15,432.5,261.5,5.2,31.0,583.5,471.29,352.95
2018,7,7,15,30,428.0,250.0,5.2,31.0,554.0,437.42,327.19
2018,7,7,15,45,625.5,171.5,5.35,30.2,584.5,437.1,327.2
2018,7,7,16,0,823.0,93.0,5.5,29.4,615.0,421.75,313.24
2018,7,7,16,15,807.0,88.5,5.5,28.65,567.5,371.84,272.26
2018,7,7,16,30,791.0,84.0,5.5,27.9,520.0,323.02,231.23
2018,7,7,16,45,792.0,75.5,5.5,27.2,477.0,276.58,190.89
2018,7,7,17,0,793.0,67.0,5.5,26.5,434.0,229.98,150.11
2018,7,7,17,15,766.5,63.0,5.4,25.6,383.5,182.47,110.42
2018,7,7,17,30,740.0,59.0,5.3,24.7,333.0,137.73,75.26
2018,7,7,17,45,703.0,55.0,5.2,23.8,284.0,95.07,46.53
2018,7,7,18,0,666.0,51.0,5.1,22.9,235.0,56.44,27.93
2018,7,7,18,15,609.0,46.0,4.95,22.0,188.0,33.38,23.33
2018,7,7,18,30,552.0,41.0,4.8,21.1,141.0,31.28,21.36
2018,7,7,18,45,461.5,34.0,4.65,20.25,100.5,24.87,15.46
2018,7,7,19,0,371.0,27.0,4.5,19.4,60.0,20.91,10.47
2018,7,7,19,15,216.5,16.5,4.45,18.95,33.0,13.13,0.0
2018,7,7,19,30,62.0,6.0,4.4,18.5,6.0,5.9,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,51.5,5.0,3.65,12.55,5.5,0.0,0.0
2018,7,8,5,0,103.0,10.0,3.7,12.7,11.0,34.65,0.0
2018,7,8,5,15,256.5,19.0,3.75,13.3,40.5,104.58,10.21
2018,7,8,5,30,410.0,28.0,3.8,13.9,70.0,185.05,132.08
2018,7,8,5,45,497.0,34.5,3.8,14.5,112.5,241.46,186.79
2018,7,8,6,0,584.0,41.0,3.8,15.1,155.0,309.41,247.38
2018,7,8,6,15,638.5,46.0,3.8,16.0,203.5,367.83,298.85
2018,7,8,6,30,693.0,51.0,3.8,16.9,252.0,430.5,351.88
2018,7,8,6,45,729.5,55.0,3.8,17.85,302.5,485.81,397.03
2018,7,8,7,0,766.0,59.0,3.8,18.8,353.0,543.21,441.98
2018,7,8,7,15,792.0,62.0,3.8,19.5,403.5,594.41,480.9
2018,7,8,7,30,818.0,65.0,3.8,20.2,454.0,642.03,514.74
2018,7,8,7,45,837.0,68.0,3.85,20.95,503.5,689.04,546.53
2018,7,8,8,0,856.0,71.0,3.9,21.7,553.0,735.65,577.29
2018,7,8,8,15,871.0,72.5,3.95,22.5,599.5,776.7,603.29
2018,7,8,8,30,886.0,74.0,4.0,23.3,646.0,816.59,628.03
2018,7,8,8,45,897.0,76.5,4.1,24.05,689.5,852.81,650.16
2018,7,8,9,0,908.0,79.0,4.2,24.8,733.0,887.19,670.76
2018,7,8,9,15,914.5,82.0,4.25,25.4,771.5,916.05,687.53
2018,7,8,9,30,921.0,85.0,4.3,26.0,810.0,942.49,702.57
2018,7,8,9,45,924.5,88.5,4.4,26.6,843.0,964.11,714.57
2018,7,8,10,0,928.0,92.0,4.5,27.2,876.0,982.95,724.74
2018,7,8,10,15,933.5,93.0,4.55,27.55,903.5,998.2,733.02
2018,7,8,10,30,939.0,94.0,4.6,27.9,931.0,1010.58,739.44
2018,7,8,10,45,943.5,94.5,4.65,28.3,952.5,1018.54,743.07
2018,7,8,11,0,948.0,95.0,4.7,28.7,974.0,1023.49,744.86
2018,7,8,11,15,951.0,95.5,4.8,28.9,988.5,1023.95,744.88
2018,7,8,11,30,954.0,96.0,4.9,29.1,1003.0,1021.36,743.02
2018,7,8,11,45,955.5,96.0,4.95,29.3,1010.0,1013.78,737.59
2018,7,8,12,0,957.0,96.0,5.0,29.5,1017.0,1003.23,730.34
2018,7,8,12,15,956.5,96.5,5.1,29.5,1016.5,988.37,721.3
2018,7,8,12,30,956.0,97.0,5.2,29.5,1016.0,970.71,710.44
2018,7,8,12,45,954.5,96.5,5.3,29.5,1008.0,948.47,696.51
2018,7,8,13,0,953.0,96.0,5.4,29.5,1000.0,923.64,680.81
2018,7,8,13,15,950.0,95.5,5.45,29.45,984.5,895.06,662.35
2018,7,8,13,30,947.0,95.0,5.5,29.4,969.0,864.18,642.24
2018,7,8,13,45,942.5,94.5,5.55,29.3,946.5,829.96,619.83
2018,7,8,14,0,938.0,94.0,5.6,29.2,924.0,793.82,595.92
2018,7,8,14,15,932.5,92.5,5.6,28.95,895.5,754.27,569.55
2018,7,8,14,30,927.0,91.0,5.6,28.7,867.0,713.19,541.85
2018,7,8,14,45,919.5,89.5,5.6,28.5,832.5,669.51,510.21
2018,7,8,15,0,912.0,88.0,5.6,28.3,798.0,624.83,476.65
2018,7,8,15,15,902.0,86.5,5.6,28.3,758.0,577.97,440.3
2018,7,8,15,30,892.0,85.0,5.6,28.3,718.0,530.73,402.83
2018,7,8,15,45,879.0,83.0,5.6,27.6,674.0,481.48,363.97
2018,7,8,16,0,866.0,81.0,5.6,26.9,630.0,432.53,324.18
2018,7,8,16,15,850.5,78.0,5.6,26.4,582.5,382.29,282.1
2018,7,8,16,30,835.0,75.0,5.6,25.9,535.0,333.0,239.84
2018,7,8,16,45,814.0,71.5,5.55,25.4,485.0,282.92,196.52
2018,7,8,17,0,793.0,68.0,5.5,24.9,435.0,230.34,151.29
2018,7,8,17,15,764.5,65.0,5.45,24.1,384.5,183.33,111.83
2018,7,8,17,30,736.0,62.0,5.4,23.3,334.0,139.28,77.15
2018,7,8,17,45,697.0,57.5,5.3,22.55,284.0,96.24,48.07
2018,7,8,18,0,658.0,53.0,5.2,21.8,234.0,57.41,29.31
2018,7,8,18,15,598.5,47.5,5.1,20.95,186.5,34.77,24.65
2018,7,8,18,30,539.0,42.0,5.0,20.1,139.0,29.52,19.93
2018,7,8,18,45,446.0,34.5,4.85,19.25,98.5,25.36,15.94
2018,7,8,19,0,353.0,27.0,4.7,18.4,58.0,20.95,10.48
2018,7,8,19,15,205.0,16.5,4.7,17.85,32.0,16.22,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.3,6.0,5.9,0.0
2018,7,8,19,45,28.5,3.0,4.7,16.8,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,9,4,45,48.5,4.5,3.5,12.4,5.0,0.0,0.0
2018,7,9,5,0,97.0,9.0,3.6,12.6,10.0,32.08,0.0
2018,7,9,5,15,246.5,19.0,3.6,13.2,39.5,100.98,1.28
2018,7,9,5,30,396.0,29.0,3.6,13.8,69.0,180.97,128.44
2018,7,9,5,45,485.5,35.5,3.6,14.45,111.0,240.45,185.77
2018,7,9,6,0,575.0,42.0,3.6,15.1,153.0,305.86,244.22
2018,7,9,6,15,630.5,46.5,3.55,16.0,201.0,363.76,295.22
2018,7,9,6,30,686.0,51.0,3.5,16.9,249.0,425.97,347.8
2018,7,9,6,45,723.5,55.0,3.5,17.8,299.5,481.53,393.16
2018,7,9,7,0,761.0,59.0,3.5,18.7,350.0,539.27,438.41
2018,7,9,7,15,787.0,62.0,3.4,19.55,400.5,590.27,476.58
2018,7,9,7,30,813.0,65.0,3.3,20.4,451.0,637.7,509.62
2018,7,9,7,45,832.5,68.0,3.2,21.25,500.5,684.91,540.61
2018,7,9,8,0,852.0,71.0,3.1,22.1,550.0,731.76,570.4
2018,7,9,8,15,867.0,73.5,3.05,23.05,597.0,773.85,596.0
2018,7,9,8,30,882.0,76.0,3.0,24.0,644.0,814.78,620.18
2018,7,9,8,45,893.0,78.0,2.9,24.95,687.0,850.34,639.8
2018,7,9,9,0,904.0,80.0,2.8,25.9,730.0,884.08,657.76
2018,7,9,9,15,911.0,82.5,2.85,26.8,768.5,912.76,673.21
2018,7,9,9,30,918.0,85.0,2.9,27.7,807.0,939.07,686.98
2018,7,9,9,45,922.5,88.0,2.9,28.65,840.0,961.07,697.31
2018,7,9,10,0,927.0,91.0,2.9,29.6,873.0,980.35,705.83
2018,7,9,10,15,931.5,92.0,2.9,30.5,900.0,994.66,711.31
2018,7,9,10,30,936.0,93.0,2.9,31.4,927.0,1006.11,715.03
2018,7,9,10,45,938.5,94.5,2.95,32.3,947.5,1013.19,716.49
2018,7,9,11,0,941.0,96.0,3.0,33.2,968.0,1017.26,716.17
2018,7,9,11,15,943.5,96.5,3.05,33.65,982.0,1017.26,714.75
2018,7,9,11,30,946.0,97.0,3.1,34.1,996.0,1014.23,711.58
2018,7,9,11,45,947.0,97.5,3.2,34.55,1003.0,1006.76,706.14
2018,7,9,12,0,948.0,98.0,3.3,35.0,1010.0,996.33,698.96
2018,7,9,12,15,948.5,98.0,3.45,35.15,1010.0,982.04,690.63
2018,7,9,12,30,949.0,98.0,3.6,35.3,1010.0,964.95,680.52
2018,7,9,12,45,948.5,97.5,3.75,35.45,1002.5,943.74,667.78
2018,7,9,13,0,948.0,97.0,3.9,35.6,995.0,919.92,653.3
2018,7,9,13,15,945.5,96.0,4.1,35.5,980.0,891.41,636.6
2018,7,9,13,30,943.0,95.0,4.3,35.4,965.0,860.6,618.18
2018,7,9,13,45,939.0,95.0,4.45,35.3,943.5,827.36,597.73
2018,7,9,14,0,935.0,95.0,4.6,35.2,922.0,792.17,575.74
2018,7,9,14,15,929.0,93.5,4.75,34.9,893.0,752.35,550.86
2018,7,9,14,30,923.0,92.0,4.9,34.6,864.0,711.05,524.8
2018,7,9,14,45,915.5,91.0,5.05,34.25,830.0,667.96,495.42
2018,7,9,15,0,908.0,90.0,5.2,33.9,796.0,623.88,464.03
2018,7,9,15,15,898.0,88.0,5.2,33.9,756.0,576.72,428.48
2018,7,9,15,30,888.0,86.0,5.2,33.9,716.0,529.17,391.8
2018,7,9,15,45,876.0,83.5,5.45,33.05,672.0,480.09,354.76
2018,7,9,16,0,864.0,81.0,5.7,32.2,628.0,431.23,316.46
2018,7,9,16,15,849.5,77.5,5.75,31.5,581.0,380.98,275.51
2018,7,9,16,30,835.0,74.0,5.8,30.8,534.0,331.6,234.19
2018,7,9,16,45,815.5,70.5,5.85,30.15,484.5,281.91,192.07
2018,7,9,17,0,796.0,67.0,5.9,29.5,435.0,229.57,147.86
2018,7,9,17,15,768.0,64.0,5.8,28.55,384.5,182.48,109.04
2018,7,9,17,30,740.0,61.0,5.7,27.6,334.0,138.3,74.9
2018,7,9,17,45,701.0,56.0,5.65,26.65,283.5,94.63,45.94
2018,7,9,18,0,662.0,51.0,5.6,25.7,233.0,55.16,27.21
2018,7,9,18,15,603.5,46.0,5.45,24.75,186.0,33.45,23.09
2018,7,9,18,30,545.0,41.0,5.3,23.8,139.0,31.37,21.14
2018,7,9,18,45,452.5,34.0,5.1,22.85,98.5,24.95,15.3
2018,7,9,19,0,360.0,27.0,4.9,21.9,58.0,21.01,10.22
2018,7,9,19,15,209.5,16.5,4.85,21.35,32.0,16.22,0.0
2018,7,9,19,30,59.0,6.0,4.8,20.8,6.0,5.9,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,10,4,45,55.0,4.5,2.35,14.4,5.0,0.0,0.0
2018,7,10,5,0,110.0,9.0,2.7,14.7,10.0,35.04,0.0
2018,7,10,5,15,268.0,18.0,2.95,15.15,39.5,105.29,0.0
2018,7,10,5,30,426.0,27.0,3.2,15.6,69.0,184.31,128.66
2018,7,10,5,45,513.5,33.5,3.45,16.1,112.0,245.14,187.71
2018,7,10,6,0,601.0,40.0,3.7,16.6,155.0,313.85,248.91
2018,7,10,6,15,656.0,44.0,3.65,17.45,203.5,371.99,300.05
2018,7,10,6,30,711.0,48.0,3.6,18.3,252.0,434.41,352.7
2018,7,10,6,45,748.5,51.0,3.55,19.15,303.0,489.82,397.79
2018,7,10,7,0,786.0,54.0,3.5,20.0,354.0,543.52,439.83
2018,7,10,7,15,812.5,57.0,3.4,21.15,405.5,595.73,478.22
2018,7,10,7,30,839.0,60.0,3.3,22.3,457.0,648.65,514.08
2018,7,10,7,45,858.5,63.0,3.2,23.4,507.5,696.91,544.87
2018,7,10,8,0,878.0,66.0,3.1,24.5,558.0,744.77,574.38
2018,7,10,8,15,893.0,67.5,3.0,25.5,605.5,786.64,599.0
2018,7,10,8,30,908.0,69.0,2.9,26.5,653.0,827.31,622.13
2018,7,10,8,45,920.0,71.0,2.85,27.45,697.5,864.56,642.78
2018,7,10,9,0,932.0,73.0,2.8,28.4,742.0,899.97,661.78
2018,7,10,9,15,938.5,76.0,2.75,29.25,781.5,929.51,676.84
2018,7,10,9,30,945.0,79.0,2.7,30.1,821.0,956.57,690.08
2018,7,10,9,45,948.5,82.5,2.7,30.95,854.5,978.74,700.47
2018,7,10,10,0,952.0,86.0,2.7,31.8,888.0,998.06,709.02
2018,7,10,10,15,957.5,87.0,2.75,32.3,916.5,1013.69,716.72
2018,7,10,10,30,963.0,88.0,2.8,32.8,945.0,1026.39,722.67
2018,7,10,10,45,967.0,89.0,2.85,33.25,967.0,1034.61,726.07
2018,7,10,11,0,971.0,90.0,2.9,33.7,989.0,1039.74,727.68
2018,7,10,11,15,973.5,90.5,3.05,33.9,1003.5,1039.77,727.87
2018,7,10,11,30,976.0,91.0,3.2,34.1,1018.0,1036.68,726.22
2018,7,10,11,45,977.0,91.5,3.3,34.25,1025.0,1029.03,721.56
2018,7,10,12,0,978.0,92.0,3.4,34.4,1032.0,1018.34,715.08
2018,7,10,12,15,976.5,93.0,3.6,34.35,1031.0,1002.81,706.9
2018,7,10,12,30,975.0,94.0,3.8,34.3,1030.0,984.43,696.85
2018,7,10,12,45,972.5,94.0,3.95,34.2,1021.5,961.42,683.6
2018,7,10,13,0,970.0,94.0,4.1,34.1,1013.0,935.81,668.59
2018,7,10,13,15,967.5,93.5,4.25,33.85,997.5,907.22,651.91
2018,7,10,13,30,965.0,93.0,4.4,33.6,982.0,876.25,633.49
2018,7,10,13,45,960.5,92.0,4.55,33.3,959.5,841.01,612.1
2018,7,10,14,0,956.0,91.0,4.7,33.0,937.0,803.79,589.15
2018,7,10,14,15,950.5,90.0,4.85,32.6,908.0,764.05,564.64
2018,7,10,14,30,945.0,89.0,5.0,32.2,879.0,722.74,538.57
2018,7,10,14,45,937.5,88.0,5.15,31.75,844.5,678.77,508.63
2018,7,10,15,0,930.0,87.0,5.3,31.3,810.0,633.77,476.44
2018,7,10,15,15,920.0,85.5,5.3,31.3,769.5,586.1,440.09
2018,7,10,15,30,910.0,84.0,5.3,31.3,729.0,538.02,402.56
2018,7,10,15,45,898.0,81.5,5.5,30.1,684.5,487.92,364.74
2018,7,10,16,0,886.0,79.0,5.7,28.9,640.0,438.01,325.52
2018,7,10,16,15,871.0,76.0,5.7,28.05,592.0,386.96,283.45
2018,7,10,16,30,856.0,73.0,5.7,27.2,544.0,336.8,240.99
2018,7,10,16,45,835.0,70.5,5.75,26.4,493.5,286.54,197.89
2018,7,10,17,0,814.0,68.0,5.8,25.6,443.0,233.75,152.75
2018,7,10,17,15,785.5,64.5,5.75,24.55,391.5,185.25,112.27
2018,7,10,17,30,757.0,61.0,5.7,23.5,340.0,139.72,76.62
2018,7,10,17,45,717.0,56.5,5.6,22.5,289.0,95.58,47.11
2018,7,10,18,0,677.0,52.0,5.5,21.5,238.0,55.77,28.33
2018,7,10,18,15,616.5,47.0,5.4,20.55,190.0,34.41,24.38
2018,7,10,18,30,556.0,42.0,5.3,19.6,142.0,29.62,20.04
2018,7,10,18,45,459.0,35.0,5.15,18.7,100.5,25.92,16.43
2018,7,10,19,0,362.0,28.0,5.0,17.8,59.0,22.06,11.15
2018,7,10,19,15,209.5,17.0,4.95,17.3,32.5,16.71,0.0
2018,7,10,19,30,57.0,6.0,4.9,16.8,6.0,5.9,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.25,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,11,4,45,48.5,4.5,2.5,12.25,5.0,0.0,0.0
2018,7,11,5,0,97.0,9.0,2.6,12.5,10.0,31.81,0.0
2018,7,11,5,15,249.0,18.5,2.7,13.1,38.5,99.65,0.0
2018,7,11,5,30,401.0,28.0,2.8,13.7,67.0,180.38,126.0
2018,7,11,5,45,491.5,34.0,2.85,14.3,109.0,236.59,181.87
2018,7,11,6,0,582.0,40.0,2.9,14.9,151.0,304.92,242.7
2018,7,11,6,15,638.5,45.0,2.85,15.6,199.5,364.02,294.79
2018,7,11,6,30,695.0,50.0,2.8,16.3,248.0,427.59,348.57
2018,7,11,6,45,733.5,53.5,2.7,16.95,299.0,483.47,394.21
2018,7,11,7,0,772.0,57.0,2.6,17.6,350.0,541.62,439.69
2018,7,11,7,15,799.5,60.0,2.55,18.4,401.5,589.99,475.92
2018,7,11,7,30,827.0,63.0,2.5,19.2,453.0,643.05,512.96
2018,7,11,7,45,847.0,65.5,2.45,20.05,503.0,690.62,543.93
2018,7,11,8,0,867.0,68.0,2.4,20.9,553.0,737.85,573.79
2018,7,11,8,15,882.5,70.0,2.35,21.7,600.5,780.34,599.59
2018,7,11,8,30,898.0,72.0,2.3,22.5,648.0,821.68,623.99
2018,7,11,8,45,910.0,73.5,2.3,23.35,692.0,858.08,644.76
2018,7,11,9,0,922.0,75.0,2.3,24.2,736.0,892.68,664.0
2018,7,11,9,15,927.5,78.5,2.3,25.05,775.0,921.67,679.23
2018,7,11,9,30,933.0,82.0,2.3,25.9,814.0,948.14,692.68
2018,7,11,9,45,935.5,86.0,2.3,26.75,847.0,969.73,702.85
2018,7,11,10,0,938.0,90.0,2.3,27.6,880.0,988.45,711.17
2018,7,11,10,15,944.0,91.5,2.35,28.35,908.5,1004.93,718.87
2018,7,11,10,30,950.0,93.0,2.4,29.1,937.0,1018.52,724.79
2018,7,11,10,45,954.0,93.5,2.45,29.8,958.5,1026.13,727.2
2018,7,11,11,0,958.0,94.0,2.5,30.5,980.0,1030.71,727.84
2018,7,11,11,15,960.5,94.0,2.65,31.05,994.0,1030.24,726.88
2018,7,11,11,30,963.0,94.0,2.8,31.6,1008.0,1026.69,724.08
2018,7,11,11,45,964.0,94.5,2.9,32.2,1015.0,1019.14,718.26
2018,7,11,12,0,965.0,95.0,3.0,32.8,1022.0,1008.58,710.65
2018,7,11,12,15,965.0,95.0,3.15,33.1,1021.5,993.64,701.61
2018,7,11,12,30,965.0,95.0,3.3,33.4,1021.0,975.84,690.77
2018,7,11,12,45,964.5,94.0,3.45,33.7,1013.5,953.85,677.22
2018,7,11,13,0,964.0,93.0,3.6,34.0,1006.0,929.21,661.92
2018,7,11,13,15,961.0,93.0,3.75,34.0,990.5,900.84,644.92
2018,7,11,13,30,958.0,93.0,3.9,34.0,975.0,870.12,626.22
2018,7,11,13,45,954.0,92.0,4.05,34.0,953.0,835.48,604.72
2018,7,11,14,0,950.0,91.0,4.2,34.0,931.0,798.84,581.65
2018,7,11,14,15,944.0,90.0,4.35,33.75,902.0,758.95,556.66
2018,7,11,14,30,938.0,89.0,4.5,33.5,873.0,717.53,530.24
2018,7,11,14,45,930.5,87.5,4.65,33.25,838.0,673.37,499.87
2018,7,11,15,0,923.0,86.0,4.8,33.0,803.0,628.18,467.63
2018,7,11,15,15,913.0,84.5,4.8,33.0,763.0,580.8,431.94
2018,7,11,15,30,903.0,83.0,4.8,33.0,723.0,533.01,395.07
2018,7,11,15,45,889.0,81.5,5.0,31.9,678.0,483.19,357.78
2018,7,11,16,0,875.0,80.0,5.2,30.8,633.0,433.74,319.27
2018,7,11,16,15,857.5,78.0,5.25,29.95,585.0,383.15,278.11
2018,7,11,16,30,840.0,76.0,5.3,29.1,537.0,333.67,236.75
2018,7,11,16,45,817.5,73.0,5.3,28.25,486.5,278.97,190.8
2018,7,11,17,0,795.0,70.0,5.3,27.4,436.0,230.6,149.63
2018,7,11,17,15,764.0,66.5,5.2,26.3,384.5,182.58,110.11
2018,7,11,17,30,733.0,63.0,5.1,25.2,333.0,137.78,75.53
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,95.03,47.47
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,56.91,30.01
2018,7,11,18,15,583.5,49.0,4.7,22.05,184.0,33.11,23.08
2018,7,11,18,30,520.0,43.0,4.5,21.1,136.0,30.52,20.67
2018,7,11,18,45,420.5,35.5,4.35,20.15,95.5,26.42,16.73
2018,7,11,19,0,321.0,28.0,4.2,19.2,55.0,22.12,10.98
2018,7,11,19,15,184.0,16.5,4.1,18.75,30.0,16.22,0.0
2018,7,11,19,30,47.0,5.0,4.0,18.3,5.0,4.91,0.0
2018,7,11,19,45,23.5,2.5,3.9,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
