Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,0,759.0,206.0,3.5,28.4,891.0,946.17,689.29
2018,7,31,11,15,767.5,205.0,3.55,28.85,907.0,949.27,689.83
2018,7,31,11,30,776.0,204.0,3.6,29.3,923.0,946.66,686.79
2018,7,31,11,45,783.5,201.0,3.7,29.75,932.0,941.87,682.77
2018,7,31,12,0,791.0,198.0,3.8,30.2,941.0,934.44,677.13
2018,7,31,12,15,799.5,193.0,3.9,30.35,944.0,923.34,669.98
2018,7,31,12,30,808.0,188.0,4.0,30.5,947.0,909.58,661.16
2018,7,31,12,45,818.0,179.5,4.1,30.65,942.5,891.14,649.28
2018,7,31,13,0,828.0,171.0,4.2,30.8,938.0,870.04,635.66
2018,7,31,13,15,824.5,169.5,4.3,30.65,922.5,841.82,617.99
2018,7,31,13,30,821.0,168.0,4.4,30.5,907.0,811.65,598.9
2018,7,31,13,45,816.0,165.5,4.5,30.35,884.5,777.58,576.99
2018,7,31,14,0,811.0,163.0,4.6,30.2,862.0,741.93,553.55
2018,7,31,14,15,804.5,159.5,4.65,29.85,833.5,702.91,526.79
2018,7,31,14,30,798.0,156.0,4.7,29.5,805.0,662.73,498.59
2018,7,31,14,45,790.0,152.0,4.75,29.15,771.0,620.21,468.0
2018,7,31,15,0,782.0,148.0,4.8,28.8,737.0,577.01,436.12
2018,7,31,15,15,767.5,145.0,4.8,28.8,696.5,530.84,400.48
2018,7,31,15,30,753.0,142.0,4.8,28.8,656.0,481.79,361.99
2018,7,31,15,45,739.0,135.5,4.9,27.65,612.0,433.17,324.59
2018,7,31,16,0,725.0,129.0,5.0,26.5,568.0,385.21,286.38
2018,7,31,16,15,708.5,121.5,5.0,25.55,521.0,336.38,246.11
2018,7,31,16,30,692.0,114.0,5.0,24.6,474.0,288.82,206.01
2018,7,31,16,45,667.5,107.0,5.05,23.65,425.0,241.27,165.83
2018,7,31,17,0,643.0,100.0,5.1,22.7,376.0,196.11,128.03
2018,7,31,17,15,607.5,92.5,5.05,21.7,326.0,151.6,92.91
2018,7,31,17,30,572.0,85.0,5.0,20.7,276.0,110.86,64.24
2018,7,31,17,45,524.0,76.0,4.95,19.65,228.0,72.26,43.17
2018,7,31,18,0,476.0,67.0,4.9,18.6,180.0,47.86,36.42
2018,7,31,18,15,404.5,56.0,4.85,17.85,136.0,41.59,30.72
2018,7,31,18,30,333.0,45.0,4.8,17.1,92.0,34.88,24.38
2018,7,31,18,45,228.5,31.0,4.75,16.4,57.5,24.0,13.43
2018,7,31,19,0,124.0,17.0,4.7,15.7,23.0,13.35,0.0
2018,7,31,19,15,62.0,8.5,4.6,15.4,11.5,8.36,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.75,12.55,13.0,26.45,0.0
2018,8,1,5,30,140.0,19.0,3.8,13.1,26.0,70.57,0.0
2018,8,1,5,45,242.0,32.5,3.8,13.65,61.0,135.43,95.4
2018,8,1,6,0,344.0,46.0,3.8,14.2,96.0,201.33,156.42
2018,8,1,6,15,417.5,56.0,3.75,14.9,140.5,261.01,209.53
2018,8,1,6,30,491.0,66.0,3.7,15.6,185.0,327.07,266.76
2018,8,1,6,45,544.0,73.0,3.6,16.35,234.0,385.06,315.84
2018,8,1,7,0,597.0,80.0,3.5,17.1,283.0,446.84,366.19
2018,8,1,7,15,636.5,86.0,3.45,17.8,334.0,502.68,410.21
2018,8,1,7,30,676.0,92.0,3.4,18.5,385.0,560.55,454.25
2018,8,1,7,45,706.0,96.0,3.35,19.15,435.5,611.2,491.44
2018,8,1,8,0,736.0,100.0,3.3,19.8,486.0,659.97,525.43
2018,8,1,8,15,758.5,103.0,3.3,20.65,534.0,704.89,554.81
2018,8,1,8,30,781.0,106.0,3.3,21.5,582.0,749.28,583.17
2018,8,1,8,45,799.5,108.0,3.3,22.3,627.0,788.49,607.36
2018,8,1,9,0,818.0,110.0,3.3,23.1,672.0,826.43,630.26
2018,8,1,9,15,831.0,112.5,3.35,23.8,712.5,858.63,649.36
2018,8,1,9,30,844.0,115.0,3.4,24.5,753.0,883.66,663.41
2018,8,1,9,45,854.0,117.0,3.5,25.25,788.0,908.5,677.46
2018,8,1,10,0,864.0,119.0,3.6,26.0,823.0,930.94,689.84
2018,8,1,10,15,874.5,119.0,3.75,26.5,853.0,949.22,700.41
2018,8,1,10,30,885.0,119.0,3.9,27.0,883.0,964.86,709.3
2018,8,1,10,45,894.0,118.0,4.0,27.45,906.5,975.28,714.64
2018,8,1,11,0,903.0,117.0,4.1,27.9,930.0,982.84,718.22
2018,8,1,11,15,908.5,116.5,4.25,28.1,946.0,984.63,719.11
2018,8,1,11,30,914.0,116.0,4.4,28.3,962.0,983.42,718.15
2018,8,1,11,45,917.5,115.5,4.55,28.5,970.5,977.32,714.06
2018,8,1,12,0,921.0,115.0,4.7,28.7,979.0,968.24,708.33
2018,8,1,12,15,921.0,115.0,4.8,28.65,979.0,953.52,699.45
2018,8,1,12,30,921.0,115.0,4.9,28.6,979.0,935.99,688.74
2018,8,1,12,45,919.5,115.5,5.0,28.55,971.5,914.9,675.63
2018,8,1,13,0,918.0,116.0,5.1,28.5,964.0,891.23,660.73
2018,8,1,13,15,915.5,115.0,5.15,28.3,949.0,862.84,642.65
2018,8,1,13,30,913.0,114.0,5.2,28.1,934.0,832.16,622.88
2018,8,1,13,45,909.0,112.0,5.25,27.9,911.5,797.23,600.01
2018,8,1,14,0,905.0,110.0,5.3,27.7,889.0,760.37,575.59
2018,8,1,14,15,899.0,108.5,5.3,27.35,860.0,720.83,549.15
2018,8,1,14,30,893.0,107.0,5.3,27.0,831.0,679.82,519.75
2018,8,1,14,45,885.0,105.0,5.3,26.6,796.0,635.85,487.26
2018,8,1,15,0,877.0,103.0,5.3,26.2,761.0,590.95,453.26
2018,8,1,15,15,865.0,101.0,5.3,26.2,720.5,543.23,415.56
2018,8,1,15,30,853.0,99.0,5.3,26.2,680.0,495.33,376.83
2018,8,1,15,45,838.0,96.0,5.3,25.15,634.5,441.46,334.15
2018,8,1,16,0,823.0,93.0,5.3,24.1,589.0,391.78,293.26
2018,8,1,16,15,802.5,89.5,5.3,23.45,540.0,340.64,249.78
2018,8,1,16,30,782.0,86.0,5.3,22.8,491.0,291.05,206.8
2018,8,1,16,45,753.5,83.0,5.3,22.15,440.0,241.8,164.2
2018,8,1,17,0,725.0,80.0,5.3,21.5,389.0,195.31,124.62
2018,8,1,17,15,685.0,75.5,5.25,20.7,337.0,145.48,85.04
2018,8,1,17,30,645.0,71.0,5.2,19.9,285.0,103.05,55.57
2018,8,1,17,45,588.0,65.0,5.15,19.1,234.5,63.15,35.16
2018,8,1,18,0,531.0,59.0,5.1,18.3,184.0,40.99,30.43
2018,8,1,18,15,446.5,50.5,5.05,17.55,138.0,36.7,26.47
2018,8,1,18,30,362.0,42.0,5.0,16.8,92.0,32.16,22.03
2018,8,1,18,45,241.5,29.5,4.9,16.05,57.0,23.29,12.61
2018,8,1,19,0,121.0,17.0,4.8,15.3,22.0,16.71,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.95,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,5,15,50.5,9.0,3.75,11.75,11.5,21.1,0.0
2018,8,2,5,30,101.0,18.0,3.8,12.2,23.0,57.42,0.0
2018,8,2,5,45,189.5,33.5,3.9,12.6,56.0,119.0,83.08
2018,8,2,6,0,278.0,49.0,4.0,13.0,89.0,178.61,139.09
2018,8,2,6,15,351.5,62.5,3.95,13.6,133.5,237.91,191.8
2018,8,2,6,30,425.0,76.0,3.9,14.2,178.0,304.0,249.26
2018,8,2,6,45,482.5,85.0,3.9,14.8,227.0,362.66,299.43
2018,8,2,7,0,540.0,94.0,3.9,15.4,276.0,429.02,354.21
2018,8,2,7,15,584.0,101.0,3.95,16.1,327.5,486.51,400.21
2018,8,2,7,30,628.0,108.0,4.0,16.8,379.0,546.39,446.67
2018,8,2,7,45,664.5,111.5,4.05,17.55,430.0,599.22,486.31
2018,8,2,8,0,701.0,115.0,4.1,18.3,481.0,653.17,525.71
2018,8,2,8,15,727.0,119.0,4.15,19.1,530.5,700.5,557.98
2018,8,2,8,30,753.0,123.0,4.2,19.9,580.0,747.63,589.22
2018,8,2,8,45,775.5,124.5,4.25,20.75,626.0,785.77,613.22
2018,8,2,9,0,798.0,126.0,4.3,21.6,672.0,825.91,638.32
2018,8,2,9,15,813.0,128.5,4.4,22.2,713.5,859.33,659.13
2018,8,2,9,30,828.0,131.0,4.5,22.8,755.0,890.89,678.63
2018,8,2,9,45,840.5,132.0,4.55,23.45,791.0,916.49,693.47
2018,8,2,10,0,853.0,133.0,4.6,24.1,827.0,939.78,706.69
2018,8,2,10,15,863.5,133.5,4.65,24.5,857.0,952.87,713.67
2018,8,2,10,30,874.0,134.0,4.7,24.9,887.0,968.8,722.72
2018,8,2,10,45,883.5,132.5,4.75,25.35,910.5,978.98,727.79
2018,8,2,11,0,893.0,131.0,4.8,25.8,934.0,986.33,731.09
2018,8,2,11,15,898.5,131.5,4.85,26.05,950.5,988.99,731.96
2018,8,2,11,30,904.0,132.0,4.9,26.3,967.0,988.66,730.96
2018,8,2,11,45,908.5,130.5,4.9,26.55,975.5,982.41,725.76
2018,8,2,12,0,913.0,129.0,4.9,26.8,984.0,973.21,718.73
2018,8,2,12,15,917.5,126.5,5.0,26.85,985.5,960.1,710.52
2018,8,2,12,30,922.0,124.0,5.1,26.9,987.0,944.09,700.41
2018,8,2,12,45,926.5,120.0,5.2,26.9,981.0,923.78,687.53
2018,8,2,13,0,931.0,116.0,5.3,26.9,975.0,900.66,672.72
2018,8,2,13,15,930.5,114.0,5.4,26.75,960.5,872.57,654.82
2018,8,2,13,30,930.0,112.0,5.5,26.6,946.0,842.04,635.11
2018,8,2,13,45,928.5,109.5,5.55,26.45,924.5,807.95,612.5
2018,8,2,14,0,927.0,107.0,5.6,26.3,903.0,771.73,588.2
2018,8,2,14,15,923.0,104.0,5.65,25.9,874.0,731.33,561.24
2018,8,2,14,30,919.0,101.0,5.7,25.5,845.0,689.28,531.25
2018,8,2,14,45,914.0,98.0,5.7,25.15,810.5,645.14,498.21
2018,8,2,15,0,909.0,95.0,5.7,24.8,776.0,599.77,463.39
2018,8,2,15,15,897.5,93.0,5.7,24.8,734.5,550.9,424.38
2018,8,2,15,30,886.0,91.0,5.7,24.8,693.0,501.76,384.23
2018,8,2,15,45,874.0,88.0,5.7,23.45,648.0,451.46,344.05
2018,8,2,16,0,862.0,85.0,5.7,22.1,603.0,401.37,302.59
2018,8,2,16,15,844.5,82.0,5.65,21.45,554.0,349.89,258.09
2018,8,2,16,30,827.0,79.0,5.6,20.8,505.0,295.27,210.39
2018,8,2,16,45,801.5,75.5,5.6,20.1,453.0,244.04,165.48
2018,8,2,17,0,776.0,72.0,5.6,19.4,401.0,195.23,123.4
2018,8,2,17,15,736.5,68.5,5.5,18.7,348.0,147.25,85.03
2018,8,2,17,30,697.0,65.0,5.4,18.0,295.0,103.46,54.8
2018,8,2,17,45,639.0,60.0,5.35,17.3,242.5,58.56,31.58
2018,8,2,18,0,581.0,55.0,5.3,16.6,190.0,37.77,27.81
2018,8,2,18,15,491.5,48.0,5.15,16.0,142.5,34.65,24.83
2018,8,2,18,30,402.0,41.0,5.0,15.4,95.0,31.42,21.48
2018,8,2,18,45,268.5,29.0,4.85,14.8,58.5,23.01,12.12
2018,8,2,19,0,135.0,17.0,4.7,14.2,22.0,16.71,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.95,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,11.05,6.0,9.01,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.5,12.0,23.01,0.0
2018,8,3,5,45,74.5,28.0,2.8,11.95,37.0,65.5,43.46
2018,8,3,6,0,115.0,46.0,3.0,12.4,62.0,105.12,80.62
2018,8,3,6,15,154.5,70.5,2.9,12.95,101.5,156.01,125.12
2018,8,3,6,30,194.0,95.0,2.8,13.5,141.0,209.53,171.32
2018,8,3,6,45,228.0,119.0,2.7,14.05,186.0,262.43,216.01
2018,8,3,7,0,262.0,143.0,2.6,14.6,231.0,317.71,261.39
2018,8,3,7,15,294.5,163.5,2.45,15.2,278.0,370.15,303.07
2018,8,3,7,30,327.0,184.0,2.3,15.8,325.0,424.65,345.03
2018,8,3,7,45,355.0,202.0,2.2,16.45,372.0,474.95,382.45
2018,8,3,8,0,383.0,220.0,2.1,17.1,419.0,526.5,419.68
2018,8,3,8,15,407.0,235.0,2.0,17.85,465.0,572.6,451.55
2018,8,3,8,30,431.0,250.0,1.9,18.6,511.0,627.12,488.41
2018,8,3,8,45,452.0,262.0,1.85,19.4,554.0,668.39,515.03
2018,8,3,9,0,473.0,274.0,1.8,20.2,597.0,709.36,540.87
2018,8,3,9,15,527.0,266.0,1.8,21.2,646.0,757.25,571.98
2018,8,3,9,30,581.0,258.0,1.8,22.2,695.0,805.8,602.72
2018,8,3,9,45,644.5,236.5,1.85,23.25,742.5,851.52,631.69
2018,8,3,10,0,708.0,215.0,1.9,24.3,790.0,895.16,657.82
2018,8,3,10,15,718.5,218.0,1.95,25.15,819.0,913.95,667.03
2018,8,3,10,30,729.0,221.0,2.0,26.0,848.0,930.43,674.98
2018,8,3,10,45,737.5,221.0,2.05,26.85,869.5,939.47,678.18
2018,8,3,11,0,746.0,221.0,2.1,27.7,891.0,946.01,679.91
2018,8,3,11,15,751.0,222.5,2.15,28.4,906.0,948.17,679.36
2018,8,3,11,30,756.0,224.0,2.2,29.1,921.0,947.7,677.27
2018,8,3,11,45,759.0,224.0,2.25,29.8,928.5,941.22,671.49
2018,8,3,12,0,762.0,224.0,2.3,30.5,936.0,932.18,664.23
2018,8,3,12,15,753.5,229.5,2.4,31.1,933.5,915.59,652.97
2018,8,3,12,30,745.0,235.0,2.5,31.7,931.0,896.83,640.41
2018,8,3,12,45,731.0,241.0,2.55,32.3,919.0,871.8,623.43
2018,8,3,13,0,717.0,247.0,2.6,32.9,907.0,845.21,604.96
2018,8,3,13,15,708.5,247.0,2.75,33.1,890.5,816.13,586.39
2018,8,3,13,30,700.0,247.0,2.9,33.3,874.0,785.7,566.62
2018,8,3,13,45,687.5,247.0,3.0,33.5,849.5,751.07,543.4
2018,8,3,14,0,675.0,247.0,3.1,33.7,825.0,715.71,519.35
2018,8,3,14,15,662.0,244.0,3.25,33.5,795.0,676.71,493.46
2018,8,3,14,30,649.0,241.0,3.4,33.3,765.0,637.43,466.77
2018,8,3,14,45,632.0,237.0,3.55,33.1,728.5,594.74,437.03
2018,8,3,15,0,615.0,233.0,3.7,32.9,692.0,552.5,406.9
2018,8,3,15,15,599.0,225.5,3.7,32.9,652.5,508.53,374.26
2018,8,3,15,30,583.0,218.0,3.7,32.9,613.0,464.76,341.14
2018,8,3,15,45,561.5,209.5,3.95,31.85,568.5,418.67,307.33
2018,8,3,16,0,540.0,201.0,4.2,30.8,524.0,374.15,273.64
2018,8,3,16,15,517.5,189.0,4.35,29.9,477.5,328.03,237.71
2018,8,3,16,30,495.0,177.0,4.5,29.0,431.0,283.92,202.74
2018,8,3,16,45,468.0,163.5,4.6,28.15,383.5,239.67,167.53
2018,8,3,17,0,441.0,150.0,4.7,27.3,336.0,198.14,134.82
2018,8,3,17,15,405.5,134.5,4.7,26.2,288.0,156.7,103.83
2018,8,3,17,30,370.0,119.0,4.7,25.1,240.0,119.0,77.99
2018,8,3,17,45,326.0,101.0,4.75,24.0,194.0,82.84,56.89
2018,8,3,18,0,282.0,83.0,4.8,22.9,148.0,60.99,46.99
2018,8,3,18,15,225.0,64.0,4.65,22.0,107.5,51.19,38.29
2018,8,3,18,30,168.0,45.0,4.5,21.1,67.0,36.76,25.34
2018,8,3,18,45,107.5,27.5,4.4,20.2,39.5,22.96,11.31
2018,8,3,19,0,47.0,10.0,4.3,19.3,12.0,9.83,0.0
2018,8,3,19,15,23.5,5.0,4.2,18.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.05,4.0,3.44,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.5,8.0,13.13,0.0
2018,8,4,5,45,49.5,20.5,1.9,14.9,26.5,45.91,28.05
2018,8,4,6,0,77.0,34.0,2.1,15.3,45.0,74.09,54.66
2018,8,4,6,15,106.5,57.5,2.25,15.6,79.0,112.21,87.88
2018,8,4,6,30,136.0,81.0,2.4,15.9,113.0,157.54,126.92
2018,8,4,6,45,163.5,107.5,2.55,16.2,155.5,207.53,169.2
2018,8,4,7,0,191.0,134.0,2.7,16.5,198.0,259.22,212.0
2018,8,4,7,15,216.0,158.5,2.7,17.1,242.0,316.15,257.54
2018,8,4,7,30,241.0,183.0,2.7,17.7,286.0,367.31,297.35
2018,8,4,7,45,263.5,205.0,2.75,18.3,330.5,415.09,333.61
2018,8,4,8,0,286.0,227.0,2.8,18.9,375.0,463.8,369.74
2018,8,4,8,15,308.5,246.5,2.85,19.85,420.5,510.39,402.97
2018,8,4,8,30,331.0,266.0,2.9,20.8,466.0,557.53,435.83
2018,8,4,8,45,351.5,282.0,2.95,21.7,508.5,599.46,464.25
2018,8,4,9,0,372.0,298.0,3.0,22.6,551.0,641.4,492.13
2018,8,4,9,15,467.5,275.0,3.1,23.95,613.0,714.36,543.05
2018,8,4,9,30,563.0,252.0,3.2,25.3,675.0,782.53,589.19
2018,8,4,9,45,683.0,203.5,3.3,26.65,740.0,851.04,634.68
2018,8,4,10,0,803.0,155.0,3.4,28.0,805.0,914.64,672.97
2018,8,4,10,15,814.0,156.0,3.5,28.9,835.0,933.33,682.07
2018,8,4,10,30,825.0,157.0,3.6,29.8,865.0,949.49,689.84
2018,8,4,10,45,835.0,156.5,3.7,30.7,889.0,960.49,694.27
2018,8,4,11,0,845.0,156.0,3.8,31.6,913.0,968.73,696.99
2018,8,4,11,15,854.5,154.5,3.95,31.95,931.0,972.63,698.85
2018,8,4,11,30,864.0,153.0,4.1,32.3,949.0,969.08,696.0
2018,8,4,11,45,872.5,151.0,4.25,32.65,960.0,966.16,693.68
2018,8,4,12,0,881.0,149.0,4.4,33.0,971.0,960.32,689.53
2018,8,4,12,15,892.5,142.5,4.55,32.95,975.0,949.93,683.62
2018,8,4,12,30,904.0,136.0,4.7,32.9,979.0,936.54,675.75
2018,8,4,12,45,911.0,130.5,4.9,32.8,974.0,917.17,664.89
2018,8,4,13,0,918.0,125.0,5.1,32.7,969.0,894.92,652.02
2018,8,4,13,15,922.0,120.5,5.2,32.55,956.0,868.33,635.64
2018,8,4,13,30,926.0,116.0,5.3,32.4,943.0,839.09,617.36
2018,8,4,13,45,921.5,115.0,5.45,32.25,920.5,804.12,595.23
2018,8,4,14,0,917.0,114.0,5.6,32.1,898.0,767.22,571.49
2018,8,4,14,15,909.0,113.0,5.7,31.8,867.5,726.15,544.57
2018,8,4,14,30,901.0,112.0,5.8,31.5,837.0,683.73,514.41
2018,8,4,14,45,890.5,110.5,5.85,31.15,800.5,638.21,481.2
2018,8,4,15,0,880.0,109.0,5.9,30.8,764.0,591.94,446.58
2018,8,4,15,15,867.5,107.0,5.9,30.8,723.0,543.67,408.88
2018,8,4,15,30,855.0,105.0,5.9,30.8,682.0,491.7,367.64
2018,8,4,15,45,833.5,104.0,5.95,29.85,634.5,440.29,327.15
2018,8,4,16,0,812.0,103.0,6.0,28.9,587.0,390.09,286.4
2018,8,4,16,15,775.5,104.5,5.9,28.2,535.0,338.78,243.72
2018,8,4,16,30,739.0,106.0,5.8,27.5,483.0,286.98,200.35
2018,8,4,16,45,695.0,104.0,5.75,26.8,429.0,237.11,158.92
2018,8,4,17,0,651.0,102.0,5.7,26.1,375.0,191.63,122.04
2018,8,4,17,15,598.5,96.5,5.55,25.15,321.5,146.64,88.31
2018,8,4,17,30,546.0,91.0,5.4,24.2,268.0,107.25,62.86
2018,8,4,17,45,475.5,82.0,5.2,23.2,216.5,69.84,44.82
2018,8,4,18,0,405.0,73.0,5.0,22.2,165.0,53.29,40.48
2018,8,4,18,15,331.5,59.0,4.9,21.25,121.5,44.14,32.34
2018,8,4,18,30,258.0,45.0,4.8,20.3,78.0,34.5,23.46
2018,8,4,18,45,168.0,29.0,4.65,19.35,47.0,22.64,10.59
2018,8,4,19,0,78.0,13.0,4.5,18.4,16.0,12.78,0.0
2018,8,4,19,15,39.0,6.5,4.5,17.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,5,5,15,17.5,5.5,3.1,12.15,6.0,5.41,0.0
2018,8,5,5,30,35.0,11.0,3.2,12.5,12.0,20.68,0.0
2018,8,5,5,45,80.5,29.5,3.3,12.8,38.5,70.28,45.24
2018,8,5,6,0,126.0,48.0,3.4,13.1,65.0,112.24,85.76
2018,8,5,6,15,174.5,70.5,3.35,13.75,105.0,164.45,131.42
2018,8,5,6,30,223.0,93.0,3.3,14.4,145.0,220.4,179.71
2018,8,5,6,45,267.0,114.0,3.2,15.0,191.5,275.98,226.76
2018,8,5,7,0,311.0,135.0,3.1,15.6,238.0,334.97,275.3
2018,8,5,7,15,349.0,152.5,3.05,16.2,286.5,389.31,318.78
2018,8,5,7,30,387.0,170.0,3.0,16.8,335.0,446.16,362.97
2018,8,5,7,45,420.5,183.5,2.95,17.4,383.0,505.52,407.65
2018,8,5,8,0,454.0,197.0,2.9,18.0,431.0,558.88,446.66
2018,8,5,8,15,478.0,209.5,2.9,18.75,477.5,605.11,479.13
2018,8,5,8,30,502.0,222.0,2.9,19.5,524.0,651.56,511.0
2018,8,5,8,45,522.0,232.5,2.9,20.25,567.5,692.53,538.15
2018,8,5,9,0,542.0,243.0,2.9,21.0,611.0,732.98,564.4
2018,8,5,9,15,583.5,239.0,2.95,21.8,657.0,775.74,592.7
2018,8,5,9,30,625.0,235.0,3.0,22.6,703.0,821.03,622.16
2018,8,5,9,45,671.0,222.0,3.05,23.4,746.0,858.54,646.18
2018,8,5,10,0,717.0,209.0,3.1,24.2,789.0,895.01,667.94
2018,8,5,10,15,722.0,215.5,3.15,24.85,817.0,912.43,677.0
2018,8,5,10,30,727.0,222.0,3.2,25.5,845.0,927.36,684.58
2018,8,5,10,45,728.0,228.0,3.3,26.15,865.5,935.44,688.01
2018,8,5,11,0,729.0,234.0,3.4,26.8,886.0,940.9,689.83
2018,8,5,11,15,729.5,238.0,3.45,27.3,899.5,941.22,688.46
2018,8,5,11,30,730.0,242.0,3.5,27.8,913.0,938.95,685.54
2018,8,5,11,45,727.0,246.5,3.55,28.3,919.0,931.37,679.24
2018,8,5,12,0,724.0,251.0,3.6,28.8,925.0,921.35,671.48
2018,8,5,12,15,754.0,231.5,3.6,29.3,933.5,915.38,666.23
2018,8,5,12,30,784.0,212.0,3.6,29.8,942.0,904.66,657.93
2018,8,5,12,45,822.0,186.5,3.6,30.25,946.0,894.28,650.14
2018,8,5,13,0,860.0,161.0,3.6,30.7,950.0,880.0,639.87
2018,8,5,13,15,854.5,161.0,3.65,30.9,934.0,850.58,620.53
2018,8,5,13,30,849.0,161.0,3.7,31.1,918.0,819.2,599.91
2018,8,5,13,45,840.0,161.5,3.75,31.25,894.5,783.85,576.63
2018,8,5,14,0,831.0,162.0,3.8,31.4,871.0,747.1,551.79
2018,8,5,14,15,822.0,160.0,3.85,31.25,841.0,706.81,523.93
2018,8,5,14,30,813.0,158.0,3.9,31.1,811.0,665.51,494.78
2018,8,5,14,45,800.5,155.5,4.0,31.0,774.5,620.83,462.6
2018,8,5,15,0,788.0,153.0,4.1,30.9,738.0,575.84,429.39
2018,8,5,15,15,773.0,149.5,4.1,30.9,697.0,525.54,391.25
2018,8,5,15,30,758.0,146.0,4.1,30.9,656.0,478.23,354.35
2018,8,5,15,45,738.0,142.0,4.25,30.2,610.0,428.93,316.23
2018,8,5,16,0,718.0,138.0,4.4,29.5,564.0,380.87,277.93
2018,8,5,16,15,689.5,133.0,4.45,28.85,514.0,330.65,237.16
2018,8,5,16,30,661.0,128.0,4.5,28.2,464.0,282.93,197.81
2018,8,5,16,45,625.0,122.0,4.55,27.6,412.5,235.39,158.84
2018,8,5,17,0,589.0,116.0,4.6,27.0,361.0,191.5,123.65
2018,8,5,17,15,539.0,108.0,4.6,25.95,309.0,147.98,91.57
2018,8,5,17,30,489.0,100.0,4.6,24.9,257.0,109.1,66.55
2018,8,5,17,45,423.0,88.0,4.55,23.9,206.5,71.86,47.97
2018,8,5,18,0,357.0,76.0,4.5,22.9,156.0,55.77,42.47
2018,8,5,18,15,279.0,60.0,4.5,21.9,112.5,45.05,32.98
2018,8,5,18,30,201.0,44.0,4.5,20.9,69.0,33.75,22.69
2018,8,5,18,45,121.0,27.0,4.45,19.9,40.0,21.03,8.78
2018,8,5,19,0,41.0,10.0,4.4,18.9,11.0,9.83,0.0
2018,8,5,19,15,20.5,5.0,4.4,18.4,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.0,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.3,7.0,11.22,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.55,24.5,42.27,24.52
2018,8,6,6,0,72.0,32.0,2.2,12.8,42.0,69.54,51.26
2018,8,6,6,15,101.5,55.0,2.2,13.1,75.0,106.82,84.08
2018,8,6,6,30,131.0,78.0,2.2,13.4,108.0,151.25,122.71
2018,8,6,6,45,159.0,103.5,2.15,13.7,149.0,200.0,164.32
2018,8,6,7,0,187.0,129.0,2.1,14.0,190.0,250.52,206.46
2018,8,6,7,15,212.5,154.5,2.1,14.55,235.5,308.8,253.48
2018,8,6,7,30,238.0,180.0,2.1,15.1,281.0,361.28,294.63
2018,8,6,7,45,260.5,203.5,2.05,15.7,327.0,410.64,332.08
2018,8,6,8,0,283.0,227.0,2.0,16.3,373.0,460.89,369.19
2018,8,6,8,15,303.0,247.5,2.0,17.15,417.5,506.55,401.64
2018,8,6,8,30,323.0,268.0,2.0,18.0,462.0,552.58,433.57
2018,8,6,8,45,340.0,286.0,2.0,18.9,504.0,593.55,460.93
2018,8,6,9,0,357.0,304.0,2.0,19.8,546.0,634.32,487.57
2018,8,6,9,15,374.5,317.5,2.05,21.0,585.0,670.23,510.01
2018,8,6,9,30,392.0,331.0,2.1,22.2,624.0,705.63,531.68
2018,8,6,9,45,408.0,341.0,2.1,23.35,658.5,735.2,548.75
2018,8,6,10,0,424.0,351.0,2.1,24.5,693.0,770.54,569.29
2018,8,6,10,15,433.5,359.5,2.15,25.5,720.0,790.18,579.64
2018,8,6,10,30,443.0,368.0,2.2,26.5,747.0,808.28,589.02
2018,8,6,10,45,449.5,375.0,2.3,27.45,768.0,820.41,594.84
2018,8,6,11,0,456.0,382.0,2.4,28.4,789.0,830.79,599.56
2018,8,6,11,15,462.5,385.5,2.5,29.25,804.0,835.88,601.14
2018,8,6,11,30,469.0,389.0,2.6,30.1,819.0,839.17,601.61
2018,8,6,11,45,474.0,389.5,2.7,30.9,827.0,836.3,598.26
2018,8,6,12,0,479.0,390.0,2.8,31.7,835.0,831.68,593.84
2018,8,6,12,15,548.0,348.5,2.9,32.4,857.5,842.4,601.9
2018,8,6,12,30,617.0,307.0,3.0,33.1,880.0,848.82,606.95
2018,8,6,12,45,707.5,249.5,3.15,33.8,901.5,855.58,613.12
2018,8,6,13,0,798.0,192.0,3.3,34.5,923.0,855.93,613.07
2018,8,6,13,15,792.0,192.0,3.4,34.65,907.0,827.51,594.95
2018,8,6,13,30,786.0,192.0,3.5,34.8,891.0,797.36,575.76
2018,8,6,13,45,777.5,191.0,3.65,34.95,867.5,762.8,553.11
2018,8,6,14,0,769.0,190.0,3.8,35.1,844.0,725.68,527.96
2018,8,6,14,15,759.0,187.5,3.85,34.9,814.5,685.94,500.95
2018,8,6,14,30,749.0,185.0,3.9,34.7,785.0,645.43,472.84
2018,8,6,14,45,735.5,182.0,4.0,34.5,749.0,601.79,442.01
2018,8,6,15,0,722.0,179.0,4.1,34.3,713.0,558.06,410.36
2018,8,6,15,15,706.0,174.5,4.1,34.3,672.5,511.83,375.68
2018,8,6,15,30,690.0,170.0,4.1,34.3,632.0,466.15,340.64
2018,8,6,15,45,666.0,165.5,4.2,33.5,586.0,417.92,304.16
2018,8,6,16,0,642.0,161.0,4.3,32.7,540.0,371.42,268.01
2018,8,6,16,15,603.0,157.5,4.3,31.95,489.5,323.05,229.88
2018,8,6,16,30,564.0,154.0,4.3,31.2,439.0,278.21,194.15
2018,8,6,16,45,518.0,147.0,4.3,30.4,387.0,232.1,157.94
2018,8,6,17,0,472.0,140.0,4.3,29.6,335.0,190.54,126.12
2018,8,6,17,15,416.5,128.5,4.25,28.4,283.5,148.81,96.38
2018,8,6,17,30,361.0,117.0,4.2,27.2,232.0,112.79,73.55
2018,8,6,17,45,296.0,99.5,4.2,26.0,182.5,82.05,58.11
2018,8,6,18,0,231.0,82.0,4.2,24.8,133.0,64.36,49.4
2018,8,6,18,15,175.5,59.5,4.25,23.7,92.5,47.8,35.01
2018,8,6,18,30,120.0,37.0,4.3,22.6,52.0,30.55,19.77
2018,8,6,18,45,71.5,21.5,4.3,21.55,29.5,18.15,6.03
2018,8,6,19,0,23.0,6.0,4.3,20.5,7.0,5.9,0.0
2018,8,6,19,15,11.5,3.0,4.35,19.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.95,12.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,3.0,12.6,8.0,14.66,0.0
2018,8,7,5,45,67.5,22.5,3.05,12.85,30.0,54.58,32.12
2018,8,7,6,0,107.0,38.0,3.1,13.1,52.0,91.06,68.31
2018,8,7,6,15,148.5,61.0,3.1,13.55,89.5,140.62,111.71
2018,8,7,6,30,190.0,84.0,3.1,14.0,127.0,192.97,157.13
2018,8,7,6,45,227.0,107.0,3.05,14.4,171.5,246.06,202.43
2018,8,7,7,0,264.0,130.0,3.0,14.8,216.0,301.79,248.8
2018,8,7,7,15,297.0,150.5,2.95,15.55,263.0,354.65,291.25
2018,8,7,7,30,330.0,171.0,2.9,16.3,310.0,409.56,334.06
2018,8,7,7,45,359.5,189.0,2.85,17.05,358.0,461.01,372.92
2018,8,7,8,0,389.0,207.0,2.8,17.8,406.0,513.79,411.69
2018,8,7,8,15,414.0,221.5,2.8,18.6,452.0,560.27,444.73
2018,8,7,8,30,439.0,236.0,2.8,19.4,498.0,615.69,483.37
2018,8,7,8,45,461.0,247.0,2.85,20.2,541.0,656.88,511.09
2018,8,7,9,0,483.0,258.0,2.9,21.0,584.0,697.8,538.17
2018,8,7,9,15,494.0,271.0,2.95,21.7,622.0,730.84,559.12
2018,8,7,9,30,505.0,284.0,3.0,22.4,660.0,762.63,578.95
2018,8,7,9,45,511.0,295.5,3.1,23.1,691.5,786.92,593.53
2018,8,7,10,0,517.0,307.0,3.2,23.8,723.0,809.51,606.87
2018,8,7,10,15,526.0,314.0,3.3,24.35,750.5,828.42,618.16
2018,8,7,10,30,535.0,321.0,3.4,24.9,778.0,845.54,628.23
2018,8,7,10,45,541.5,327.0,3.5,25.4,799.5,857.38,634.82
2018,8,7,11,0,548.0,333.0,3.6,25.9,821.0,867.23,640.12
2018,8,7,11,15,554.5,335.0,3.75,26.15,836.0,870.98,642.36
2018,8,7,11,30,561.0,337.0,3.9,26.4,851.0,872.68,643.3
2018,8,7,11,45,565.5,337.5,4.05,26.6,859.0,868.96,640.75
2018,8,7,12,0,570.0,338.0,4.2,26.8,867.0,863.21,636.89
2018,8,7,12,15,587.5,327.5,4.3,26.8,872.5,856.45,633.17
2018,8,7,12,30,605.0,317.0,4.4,26.8,878.0,846.52,627.3
2018,8,7,12,45,625.0,302.5,4.5,26.85,877.5,833.6,619.35
2018,8,7,13,0,645.0,288.0,4.6,26.9,877.0,818.14,609.74
2018,8,7,13,15,645.5,282.0,4.65,26.8,863.0,792.28,592.46
2018,8,7,13,30,646.0,276.0,4.7,26.7,849.0,764.81,573.91
2018,8,7,13,45,645.5,268.5,4.75,26.55,829.0,733.69,552.66
2018,8,7,14,0,645.0,261.0,4.8,26.4,809.0,701.22,530.1
2018,8,7,14,15,641.0,253.5,4.8,26.1,782.0,665.14,504.62
2018,8,7,14,30,637.0,246.0,4.8,25.8,755.0,628.17,478.02
2018,8,7,14,45,631.5,236.5,4.85,25.5,722.0,587.74,448.49
2018,8,7,15,0,626.0,227.0,4.9,25.2,689.0,546.82,417.9
2018,8,7,15,15,609.5,220.0,4.9,25.2,649.0,502.26,383.23
2018,8,7,15,30,593.0,213.0,4.9,25.2,609.0,458.51,348.51
2018,8,7,15,45,580.0,201.5,4.85,24.2,566.5,412.9,312.92
2018,8,7,16,0,567.0,190.0,4.8,23.2,524.0,368.07,276.99
2018,8,7,16,15,552.5,177.0,4.75,22.55,479.0,322.41,239.28
2018,8,7,16,30,538.0,164.0,4.7,21.9,434.0,277.98,202.03
2018,8,7,16,45,512.0,150.5,4.65,21.3,385.5,232.02,163.89
2018,8,7,17,0,486.0,137.0,4.6,20.7,337.0,188.68,128.62
2018,8,7,17,15,448.0,124.0,4.55,19.85,288.5,147.13,97.21
2018,8,7,17,30,410.0,111.0,4.5,19.0,240.0,109.57,72.13
2018,8,7,17,45,361.5,95.0,4.4,18.2,193.5,73.48,53.08
2018,8,7,18,0,313.0,79.0,4.3,17.4,147.0,58.45,45.76
2018,8,7,18,15,249.0,60.5,4.2,16.8,105.5,45.71,34.21
2018,8,7,18,30,185.0,42.0,4.1,16.2,64.0,32.31,21.78
2018,8,7,18,45,114.5,25.5,4.0,15.65,37.0,19.94,6.48
2018,8,7,19,0,44.0,9.0,3.9,15.1,10.0,8.85,0.0
2018,8,7,19,15,22.0,4.5,3.85,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.55,11.85,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.7,12.4,15.0,32.08,0.0
2018,8,8,5,45,154.5,29.5,2.85,12.95,45.5,99.23,60.14
2018,8,8,6,0,239.0,46.0,3.0,13.5,76.0,158.09,120.66
2018,8,8,6,15,306.5,60.5,2.9,14.2,118.0,213.22,169.83
2018,8,8,6,30,374.0,75.0,2.8,14.9,160.0,274.72,223.2
2018,8,8,6,45,443.0,85.5,2.65,15.6,211.0,338.12,276.78
2018,8,8,7,0,512.0,96.0,2.5,16.3,262.0,407.18,333.1
2018,8,8,7,15,557.5,104.5,2.45,17.15,314.0,468.24,380.96
2018,8,8,7,30,603.0,113.0,2.4,18.0,366.0,529.42,427.24
2018,8,8,7,45,639.5,118.0,2.4,18.85,417.0,582.85,466.24
2018,8,8,8,0,676.0,123.0,2.4,19.7,468.0,637.41,504.87
2018,8,8,8,15,702.5,127.5,2.35,20.6,517.0,684.73,536.51
2018,8,8,8,30,729.0,132.0,2.3,21.5,566.0,731.89,566.15
2018,8,8,8,45,751.0,135.5,2.2,22.35,613.0,773.83,591.1
2018,8,8,9,0,773.0,139.0,2.1,23.2,660.0,814.79,614.7
2018,8,8,9,15,757.0,157.0,2.15,23.95,693.0,837.74,627.07
2018,8,8,9,30,741.0,175.0,2.2,24.7,726.0,857.26,637.24
2018,8,8,9,45,712.5,200.5,2.2,25.45,750.5,870.12,642.55
2018,8,8,10,0,684.0,226.0,2.2,26.2,775.0,879.1,645.4
2018,8,8,10,15,698.5,227.5,2.25,26.95,805.5,899.62,656.37
2018,8,8,10,30,713.0,229.0,2.3,27.7,836.0,917.93,665.77
2018,8,8,10,45,726.5,227.5,2.35,28.4,860.0,929.88,671.2
2018,8,8,11,0,740.0,226.0,2.4,29.1,884.0,939.36,675.16
2018,8,8,11,15,749.5,224.5,2.5,29.65,900.5,942.52,676.01
2018,8,8,11,30,759.0,223.0,2.6,30.2,917.0,943.04,675.31
2018,8,8,11,45,767.5,220.0,2.7,30.7,926.5,938.46,671.57
2018,8,8,12,0,776.0,217.0,2.8,31.2,936.0,931.21,666.23
2018,8,8,12,15,770.5,220.5,2.95,31.5,934.0,915.11,656.17
2018,8,8,12,30,765.0,224.0,3.1,31.8,932.0,896.73,644.65
2018,8,8,12,45,755.5,228.0,3.2,32.1,922.0,873.25,629.47
2018,8,8,13,0,746.0,232.0,3.3,32.4,912.0,847.96,613.09
2018,8,8,13,15,745.0,228.0,3.4,32.45,897.5,820.34,595.26
2018,8,8,13,30,744.0,224.0,3.5,32.5,883.0,790.89,575.95
2018,8,8,13,45,741.5,218.5,3.6,32.55,861.0,757.2,553.49
2018,8,8,14,0,739.0,213.0,3.7,32.6,839.0,722.01,529.62
2018,8,8,14,15,732.5,208.5,3.8,32.45,810.5,683.69,503.46
2018,8,8,14,30,726.0,204.0,3.9,32.3,782.0,644.41,476.06
2018,8,8,14,45,718.0,197.0,4.0,32.15,747.0,601.2,445.27
2018,8,8,15,0,710.0,190.0,4.1,32.0,712.0,557.52,413.36
2018,8,8,15,15,694.0,184.5,4.1,32.0,671.0,510.85,378.06
2018,8,8,15,30,678.0,179.0,4.1,32.0,630.0,464.79,342.44
2018,8,8,15,45,661.5,171.0,4.25,31.05,585.5,417.07,306.2
2018,8,8,16,0,645.0,163.0,4.4,30.1,541.0,370.4,269.63
2018,8,8,16,15,624.5,153.5,4.45,29.25,493.5,322.36,231.04
2018,8,8,16,30,604.0,144.0,4.5,28.4,446.0,276.12,193.27
2018,8,8,16,45,574.0,134.5,4.55,27.5,396.5,229.88,155.83
2018,8,8,17,0,544.0,125.0,4.6,26.6,347.0,186.25,121.28
2018,8,8,17,15,502.5,113.5,4.5,25.45,296.5,142.8,89.49
2018,8,8,17,30,461.0,102.0,4.4,24.3,246.0,103.69,64.68
2018,8,8,17,45,407.0,88.0,4.35,23.15,197.5,66.86,52.13
2018,8,8,18,0,353.0,74.0,4.3,22.0,149.0,54.63,41.58
2018,8,8,18,15,281.5,57.5,4.2,21.05,107.0,43.42,31.58
2018,8,8,18,30,210.0,41.0,4.1,20.1,65.0,31.61,20.69
2018,8,8,18,45,130.0,25.0,4.0,19.1,37.5,19.61,4.83
2018,8,8,19,0,50.0,9.0,3.9,18.1,10.0,8.85,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,15,26.5,5.0,2.4,11.5,6.0,0.0,0.0
2018,8,9,5,30,53.0,10.0,2.6,12.0,12.0,24.34,0.0
2018,8,9,5,45,131.0,27.0,2.8,12.45,41.0,87.42,50.45
2018,8,9,6,0,209.0,44.0,3.0,12.9,70.0,144.13,109.72
2018,8,9,6,15,277.0,61.0,2.9,13.6,112.5,201.04,160.24
2018,8,9,6,30,345.0,78.0,2.8,14.3,155.0,264.21,214.98
2018,8,9,6,45,399.0,92.0,2.7,15.05,203.5,322.57,264.51
2018,8,9,7,0,453.0,106.0,2.6,15.8,252.0,385.25,315.88
2018,8,9,7,15,496.0,117.0,2.5,16.8,302.5,441.8,360.27
2018,8,9,7,30,539.0,128.0,2.4,17.8,353.0,501.01,405.01
2018,8,9,7,45,573.5,136.5,2.35,18.8,403.5,553.88,443.41
2018,8,9,8,0,608.0,145.0,2.3,19.8,454.0,611.62,483.98
2018,8,9,8,15,635.0,151.5,2.25,20.75,502.5,659.28,515.98
2018,8,9,8,30,662.0,158.0,2.2,21.7,551.0,706.91,547.0
2018,8,9,8,45,684.5,163.0,2.15,22.65,597.0,748.95,572.97
2018,8,9,9,0,707.0,168.0,2.1,23.6,643.0,790.15,597.16
2018,8,9,9,15,716.5,175.5,2.05,24.65,682.0,821.74,614.02
2018,8,9,9,30,726.0,183.0,2.0,25.7,721.0,851.41,629.32
2018,8,9,9,45,730.0,191.0,1.95,26.7,754.0,874.57,640.18
2018,8,9,10,0,734.0,199.0,1.9,27.7,787.0,895.33,649.36
2018,8,9,10,15,746.0,201.0,1.9,28.65,817.0,914.67,658.2
2018,8,9,10,30,758.0,203.0,1.9,29.6,847.0,931.63,665.48
2018,8,9,10,45,768.0,203.5,1.9,30.5,870.5,942.66,669.15
2018,8,9,11,0,778.0,204.0,1.9,31.4,894.0,951.08,671.29
2018,8,9,11,15,786.0,203.0,1.95,32.25,910.0,950.12,668.36
2018,8,9,11,30,794.0,202.0,2.0,33.1,926.0,950.04,666.17
2018,8,9,11,45,800.0,200.5,2.05,34.0,935.0,944.85,660.77
2018,8,9,12,0,806.0,199.0,2.1,34.9,944.0,936.94,653.83
2018,8,9,12,15,798.0,204.0,2.25,35.25,941.5,920.08,643.81
2018,8,9,12,30,790.0,209.0,2.4,35.6,939.0,900.93,632.36
2018,8,9,12,45,776.5,215.0,2.55,35.95,927.0,877.09,617.85
2018,8,9,13,0,763.0,221.0,2.7,36.3,915.0,849.97,601.13
2018,8,9,13,15,761.5,218.0,2.9,36.3,900.5,822.47,585.12
2018,8,9,13,30,760.0,215.0,3.1,36.3,886.0,793.1,567.0
2018,8,9,13,45,757.0,210.0,3.25,36.3,864.0,758.99,545.12
2018,8,9,14,0,754.0,205.0,3.4,36.3,842.0,723.37,521.75
2018,8,9,14,15,747.0,200.5,3.55,36.0,813.0,684.15,495.98
2018,8,9,14,30,740.0,196.0,3.7,35.7,784.0,643.99,468.86
2018,8,9,14,45,731.0,190.5,3.8,35.45,749.0,600.97,438.8
2018,8,9,15,0,722.0,185.0,3.9,35.2,714.0,557.53,407.63
2018,8,9,15,15,706.0,179.5,3.9,35.2,672.5,510.33,372.39
2018,8,9,15,30,690.0,174.0,3.9,35.2,631.0,463.7,336.79
2018,8,9,15,45,671.5,167.0,4.0,34.25,586.0,415.5,300.59
2018,8,9,16,0,653.0,160.0,4.1,33.3,541.0,368.52,264.22
2018,8,9,16,15,630.5,151.5,4.1,32.5,493.0,320.38,225.98
2018,8,9,16,30,608.0,143.0,4.1,31.7,445.0,274.24,188.76
2018,8,9,16,45,576.5,133.5,4.1,30.9,394.5,227.52,151.47
2018,8,9,17,0,545.0,124.0,4.1,30.1,344.0,183.61,117.31
2018,8,9,17,15,503.0,112.5,3.95,28.95,293.5,140.16,86.22
2018,8,9,17,30,461.0,101.0,3.8,27.8,243.0,101.1,62.19
2018,8,9,17,45,406.0,87.0,3.65,26.65,195.0,64.42,49.28
2018,8,9,18,0,351.0,73.0,3.5,25.5,147.0,53.99,40.39
2018,8,9,18,15,278.5,56.5,3.5,24.5,105.0,42.74,30.49
2018,8,9,18,30,206.0,40.0,3.5,23.5,63.0,30.89,19.64
2018,8,9,18,45,125.5,24.0,3.5,22.5,36.0,18.86,2.67
2018,8,9,19,0,45.0,8.0,3.5,21.5,9.0,7.86,0.0
2018,8,9,19,15,22.5,4.0,3.55,20.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,3.25,12.85,7.5,0.0,0.0
2018,8,10,5,30,91.0,12.0,3.3,13.3,15.0,36.52,0.0
2018,8,10,5,45,212.0,25.5,3.4,13.75,47.5,110.82,61.04
2018,8,10,6,0,333.0,39.0,3.5,14.2,80.0,183.64,138.89
2018,8,10,6,15,418.0,49.5,3.4,15.05,125.5,246.76,195.45
2018,8,10,6,30,503.0,60.0,3.3,15.9,171.0,317.57,256.78
2018,8,10,6,45,555.5,68.5,3.25,16.7,221.0,376.83,307.34
2018,8,10,7,0,608.0,77.0,3.2,17.5,271.0,439.92,359.05
2018,8,10,7,15,644.5,84.0,3.15,18.65,322.0,495.21,402.15
2018,8,10,7,30,681.0,91.0,3.1,19.8,373.0,552.26,444.82
2018,8,10,7,45,706.5,97.0,3.05,20.9,423.0,602.16,480.47
2018,8,10,8,0,732.0,103.0,3.0,22.0,473.0,652.32,515.0
2018,8,10,8,15,752.0,107.5,3.0,22.9,521.0,696.62,543.56
2018,8,10,8,30,772.0,112.0,3.0,23.8,569.0,737.69,569.13
2018,8,10,8,45,786.0,117.0,3.0,24.75,613.5,776.19,592.24
2018,8,10,9,0,800.0,122.0,3.0,25.7,658.0,813.14,613.85
2018,8,10,9,15,806.5,128.0,3.0,26.55,696.5,842.99,630.47
2018,8,10,9,30,813.0,134.0,3.0,27.4,735.0,870.56,645.38
