Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,45,814.5,141.5,3.05,28.3,768.0,892.83,656.82
2018,8,10,10,0,816.0,149.0,3.1,29.2,801.0,912.37,666.43
2018,8,10,10,15,824.0,150.5,3.2,29.85,829.5,928.82,675.01
2018,8,10,10,30,832.0,152.0,3.3,30.5,858.0,942.63,681.93
2018,8,10,10,45,838.0,153.5,3.4,31.2,880.0,951.81,685.77
2018,8,10,11,0,844.0,155.0,3.5,31.9,902.0,958.15,687.89
2018,8,10,11,15,848.0,155.5,3.6,32.3,917.0,958.71,687.21
2018,8,10,11,30,852.0,156.0,3.7,32.7,932.0,956.37,684.81
2018,8,10,11,45,854.0,156.0,3.8,33.1,939.0,948.79,679.13
2018,8,10,12,0,856.0,156.0,3.9,33.5,946.0,938.38,671.75
2018,8,10,12,15,855.0,156.5,4.0,33.75,945.0,922.99,661.63
2018,8,10,12,30,854.0,157.0,4.1,34.0,944.0,904.98,649.88
2018,8,10,12,45,851.0,157.0,4.15,34.2,935.5,882.23,634.96
2018,8,10,13,0,848.0,157.0,4.2,34.4,927.0,857.16,618.54
2018,8,10,13,15,845.0,155.5,4.35,34.4,911.5,828.44,600.59
2018,8,10,13,30,842.0,154.0,4.5,34.4,896.0,797.66,581.11
2018,8,10,13,45,837.5,151.0,4.6,34.35,873.0,762.43,558.4
2018,8,10,14,0,833.0,148.0,4.7,34.3,850.0,725.51,533.88
2018,8,10,14,15,826.0,145.5,4.8,34.05,820.5,685.87,506.75
2018,8,10,14,30,819.0,143.0,4.9,33.8,791.0,645.06,478.11
2018,8,10,14,45,810.0,139.0,4.95,33.55,755.5,600.69,446.08
2018,8,10,15,0,801.0,135.0,5.0,33.3,720.0,555.7,412.75
2018,8,10,15,15,786.5,131.5,5.0,33.3,678.5,507.99,376.06
2018,8,10,15,30,772.0,128.0,5.0,33.3,637.0,460.54,338.72
2018,8,10,15,45,755.5,123.0,5.05,32.4,592.0,408.19,298.16
2018,8,10,16,0,739.0,118.0,5.1,31.5,547.0,359.69,259.25
2018,8,10,16,15,717.5,113.0,5.1,30.7,499.0,310.75,219.04
2018,8,10,16,30,696.0,108.0,5.1,29.9,451.0,263.57,179.7
2018,8,10,16,45,666.0,101.5,5.05,29.1,400.5,215.33,140.01
2018,8,10,17,0,636.0,95.0,5.0,28.3,350.0,170.09,103.95
2018,8,10,17,15,593.5,87.5,4.95,27.2,299.0,125.87,72.1
2018,8,10,17,30,551.0,80.0,4.9,26.1,248.0,86.2,48.64
2018,8,10,17,45,491.5,71.0,4.85,25.0,199.5,49.97,37.29
2018,8,10,18,0,432.0,62.0,4.8,23.9,151.0,45.8,33.65
2018,8,10,18,15,346.5,50.0,4.75,23.0,108.5,37.62,26.3
2018,8,10,18,30,261.0,38.0,4.7,22.1,66.0,29.36,18.36
2018,8,10,18,45,156.0,23.0,4.7,21.2,37.5,18.1,0.29
2018,8,10,19,0,51.0,8.0,4.7,20.3,9.0,7.86,0.0
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,30.94,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,99.31,50.65
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,165.23,123.91
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,223.96,176.57
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,291.72,235.39
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,351.63,286.53
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,415.73,339.32
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,471.42,383.57
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,529.23,427.92
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,581.2,466.13
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,633.85,503.6
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,679.01,534.7
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,723.75,563.94
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,763.51,589.0
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,801.96,612.73
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,829.98,629.48
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,859.17,646.99
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,883.75,661.2
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,905.85,673.69
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,922.76,683.23
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,937.0,691.06
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,945.18,695.06
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,950.54,697.31
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,904.18,665.92
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,851.27,627.64
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,846.49,624.62
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,839.62,619.92
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,873.1,646.16
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,899.49,664.72
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,877.81,650.78
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,853.64,635.32
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,824.12,616.11
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,792.72,595.49
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,756.45,571.29
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,718.84,544.75
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,678.82,515.89
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,637.88,485.79
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,593.89,452.87
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,546.91,417.05
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,500.05,379.9
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,453.62,342.29
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,404.26,302.63
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,356.19,263.06
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,307.53,222.36
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,261.11,183.12
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,214.94,144.65
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,172.06,110.16
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,129.29,79.04
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,90.84,55.89
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,57.19,44.23
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,50.31,38.11
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,40.57,29.22
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,30.3,19.26
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,18.62,0.0
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,7.86,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,22.14,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,81.71,37.73
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,138.36,103.4
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,194.02,152.94
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,256.29,206.73
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,313.4,255.28
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,374.82,305.74
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,430.74,349.99
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,489.37,394.78
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,544.2,435.08
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,597.27,472.83
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,644.45,505.12
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,691.64,536.54
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,732.1,562.29
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,771.69,586.53
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,805.82,607.17
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,838.47,626.6
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,865.01,641.6
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,886.29,653.03
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,905.22,663.88
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,921.69,673.14
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,932.63,678.67
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,940.87,682.52
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,942.63,683.33
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,941.56,682.39
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,935.2,677.78
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,926.02,671.42
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,911.41,662.22
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,894.13,651.28
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,872.49,637.49
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,848.38,622.18
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,819.44,603.97
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,788.38,584.17
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,753.85,561.65
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,717.59,537.21
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,677.51,509.08
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,636.17,479.38
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,591.84,446.75
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,546.82,412.76
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,499.27,375.31
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,451.97,337.21
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,403.13,298.52
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,355.01,259.21
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,302.45,215.27
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,254.61,174.48
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,206.22,133.91
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,160.56,97.03
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,116.56,65.35
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,76.9,42.77
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,44.34,32.96
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,39.86,28.96
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,33.63,23.18
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,26.99,16.3
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,16.58,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,7.86,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,30.73,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,98.06,40.87
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,166.64,124.29
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,227.2,179.34
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,295.33,239.13
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,355.03,290.82
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,418.96,344.27
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,474.19,389.09
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,531.57,434.11
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,582.51,472.59
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,634.05,510.39
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,679.56,541.64
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,722.09,569.82
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,761.09,595.04
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,798.72,618.89
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,829.24,637.61
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,857.54,654.64
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,879.63,667.26
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,899.02,678.02
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,915.88,687.61
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,930.09,695.46
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,939.23,700.2
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,945.52,703.31
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,946.54,703.78
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,944.66,702.43
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,937.14,697.36
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,926.8,690.49
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,912.32,681.43
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,892.69,668.85
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,872.55,655.94
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,849.81,641.17
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,821.26,622.77
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,790.6,602.74
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,755.89,579.43
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,719.45,554.19
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,678.89,525.0
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,637.16,494.24
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,592.72,460.42
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,547.74,425.34
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,499.57,386.23
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,451.65,346.46
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,402.31,306.02
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,350.55,262.59
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,300.97,219.67
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,253.26,177.97
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,205.11,136.71
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,160.07,99.74
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,115.83,67.45
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,76.32,44.83
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,47.24,36.22
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,42.92,32.2
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,35.36,25.07
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,26.36,15.83
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,16.24,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,6.88,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,14.45,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,62.13,20.4
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,110.96,81.64
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,163.81,128.82
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,222.16,179.75
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,284.56,233.23
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,344.6,283.62
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,353.68,291.15
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,367.19,301.35
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,400.66,326.88
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,432.78,350.6
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,502.05,404.52
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,584.35,466.76
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,665.21,527.56
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,754.16,592.61
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,765.05,597.25
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,772.38,599.73
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,828.79,639.97
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,884.99,677.62
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,899.86,685.81
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,915.77,695.05
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,920.31,696.72
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,922.02,696.63
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,885.56,670.82
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,842.65,638.12
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,870.37,659.7
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,894.11,675.8
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,892.06,674.56
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,888.55,672.57
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,867.58,658.29
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,844.06,642.34
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,815.44,622.77
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,784.66,601.6
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,749.71,577.65
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,712.91,551.41
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,673.18,522.21
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,632.19,491.41
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,588.23,457.62
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,543.57,422.47
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,495.51,383.38
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,447.72,343.63
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,398.45,302.96
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,346.68,259.28
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,297.32,216.34
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,249.63,174.51
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,201.25,133.0
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,155.82,95.8
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,111.95,64.21
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,72.66,42.52
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,45.75,34.84
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,41.34,30.74
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,34.2,23.97
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,25.64,14.92
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,15.05,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,4.91,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,21.66,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,84.99,23.02
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,151.36,111.47
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,200.4,157.28
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,255.57,206.22
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,251.31,205.14
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,229.76,187.87
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,312.99,257.08
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,414.25,338.54
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,515.53,418.76
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,623.21,501.46
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,669.36,532.96
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,712.88,561.74
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,718.39,562.68
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,714.38,556.55
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,729.27,564.4
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,737.6,567.46
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,822.01,627.01
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,897.2,676.42
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,914.08,686.0
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,928.27,694.23
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,911.33,681.31
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,888.39,664.59
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,893.33,667.94
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,895.72,669.4
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,913.01,681.09
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,926.16,689.94
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,910.67,680.32
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,892.4,668.94
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,869.34,653.9
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,843.79,637.11
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,815.33,618.56
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,784.61,598.28
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,749.38,574.5
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,712.3,549.18
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,672.22,520.16
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,630.78,489.18
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,586.72,455.44
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,541.87,420.19
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,493.6,380.78
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,441.63,337.68
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,392.39,296.63
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,343.86,255.07
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,293.33,210.89
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,244.33,167.73
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,196.28,126.36
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,147.76,86.77
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,102.58,54.71
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,61.77,33.28
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,37.4,27.31
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,34.32,24.41
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,28.75,19.09
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,22.81,12.2
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,16.71,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,4.91,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,29.1,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,99.44,18.35
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,177.49,130.01
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,239.43,187.68
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,309.61,249.51
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,369.52,301.72
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,433.82,355.68
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,487.24,399.14
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,545.14,444.45
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,596.49,483.27
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,648.28,520.43
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,692.94,550.31
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,736.93,579.09
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,771.5,600.51
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,809.17,623.87
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,839.6,641.9
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,867.79,658.22
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,891.1,671.08
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,911.71,682.06
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,928.15,690.49
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,941.76,697.1
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,950.61,700.6
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,956.44,702.24
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,956.44,700.89
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,953.36,697.67
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,945.3,691.01
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,934.25,682.52
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,918.03,672.02
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,899.0,659.68
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,876.04,644.46
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,850.53,627.52
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,820.79,608.71
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,788.79,588.19
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,752.78,564.53
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,714.94,539.64
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,674.15,510.96
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,632.03,480.31
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,586.57,446.55
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,540.32,411.19
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,492.21,372.64
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,440.36,330.41
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,390.44,289.98
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,341.28,248.86
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,290.78,205.57
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,241.95,163.33
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,193.02,122.0
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,147.03,85.26
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,98.88,51.62
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,58.41,31.52
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,36.79,26.55
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,33.68,23.66
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,28.53,18.72
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,23.09,11.85
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,17.2,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,27.91,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,96.32,6.53
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,173.55,125.86
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,235.73,183.74
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,306.31,245.41
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,366.77,297.62
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,431.89,351.65
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,486.22,395.02
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,545.17,440.09
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,596.79,478.0
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,648.91,514.04
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,693.97,542.87
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,733.87,567.26
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,773.4,590.84
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,811.51,612.88
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,844.0,631.52
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,874.4,648.57
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,899.2,661.34
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,921.46,672.37
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,938.28,680.39
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,952.2,686.59
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,960.72,689.41
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,966.14,690.37
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,967.07,689.01
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,964.8,685.77
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,957.46,679.45
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,946.96,671.28
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,931.58,660.54
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,913.19,648.0
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,890.2,633.03
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,864.46,616.3
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,834.82,598.1
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,802.74,578.17
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,766.78,555.47
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,728.78,531.16
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,687.59,503.93
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,644.85,473.91
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,598.51,440.53
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,551.15,405.39
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,501.74,367.13
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,452.11,327.69
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,400.91,287.38
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,350.23,246.14
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,298.15,202.75
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,243.11,156.78
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,192.54,115.23
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,144.72,78.24
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,97.65,47.32
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,54.9,28.13
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,35.6,24.85
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,30.43,20.3
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,26.01,16.13
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,21.38,9.72
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,16.22,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,27.8,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,98.37,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,179.79,129.55
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,244.01,189.97
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,316.85,253.58
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,379.02,307.01
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,445.8,361.94
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,501.35,405.89
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,561.57,451.46
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,613.8,489.28
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,666.44,525.17
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,712.5,554.19
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,753.26,578.66
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,793.17,601.93
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,831.52,623.58
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,859.79,638.48
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,885.16,651.33
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,904.32,659.99
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,920.25,666.54
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,937.67,674.64
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,952.32,680.93
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,961.71,684.39
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,968.11,686.08
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,968.65,684.62
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,966.11,681.37
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,959.13,675.88
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,949.1,668.57
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,932.74,658.79
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,913.59,647.24
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,889.25,632.18
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,862.5,615.49
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,833.01,597.63
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,801.26,578.11
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,764.82,555.33
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,726.49,530.37
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,685.53,502.34
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,641.05,471.18
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,594.5,437.68
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,547.3,402.73
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,497.55,364.32
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,447.98,325.1
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,396.62,285.21
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,346.26,244.8
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,295.04,202.64
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,242.28,159.12
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,192.32,118.87
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,145.95,83.71
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,101.1,54.76
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,61.54,36.95
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,45.16,33.14
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,40.73,29.15
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,32.02,21.14
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,22.67,9.87
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,14.74,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,18.3,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,77.62,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,144.9,103.52
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,205.14,159.86
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,275.75,221.44
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,337.95,275.19
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,405.13,331.29
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,463.42,378.28
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,524.28,425.59
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,577.82,465.75
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,632.35,505.38
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,680.38,538.4
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,725.44,567.78
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,766.31,593.36
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,805.92,617.57
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,840.65,638.46
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,873.45,657.81
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,899.83,672.87
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,923.78,686.26
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,936.9,692.49
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,952.32,700.4
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,962.45,704.84
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,969.61,707.44
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,971.0,706.65
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,969.28,703.98
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,962.49,698.29
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,952.61,690.72
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,937.27,679.99
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,919.02,667.47
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,895.28,651.64
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,868.9,634.11
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,838.6,614.23
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,805.91,592.7
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,769.8,568.91
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,731.64,543.26
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,689.82,513.83
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,646.54,482.64
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,599.53,447.79
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,551.64,411.36
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,501.83,372.21
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,448.37,329.45
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,396.58,288.09
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,345.54,246.06
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,292.68,201.79
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,241.71,158.78
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,191.72,117.55
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,144.45,81.15
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,94.55,48.63
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,53.16,31.51
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,39.26,28.42
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,35.4,24.87
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,28.89,18.68
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,21.96,8.44
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,14.74,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
