Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,10,0,254.0,150.0,1.0,15.0,257.0,293.85,237.05
2018,11,28,10,15,234.5,165.0,1.0,15.35,268.0,299.58,240.77
2018,11,28,10,30,215.0,180.0,1.0,15.7,279.0,304.07,243.4
2018,11,28,10,45,187.0,184.0,1.0,16.0,272.5,287.67,229.76
2018,11,28,11,0,159.0,188.0,1.0,16.3,266.0,274.95,219.05
2018,11,28,11,15,189.0,180.5,1.05,16.55,275.0,280.84,223.68
2018,11,28,11,30,219.0,173.0,1.1,16.8,284.0,288.43,229.42
2018,11,28,11,45,209.0,152.5,1.15,17.05,259.0,258.71,205.69
2018,11,28,12,0,199.0,132.0,1.2,17.3,234.0,229.01,181.95
2018,11,28,12,15,188.5,132.5,1.4,17.4,228.0,219.71,174.33
2018,11,28,12,30,178.0,133.0,1.6,17.5,222.0,210.24,166.41
2018,11,28,12,45,284.0,126.0,1.8,17.6,264.5,243.8,192.38
2018,11,28,13,0,390.0,119.0,2.0,17.7,307.0,270.29,211.53
2018,11,28,13,15,565.0,102.5,2.2,17.6,363.0,306.95,236.89
2018,11,28,13,30,740.0,86.0,2.4,17.5,419.0,332.74,251.63
2018,11,28,13,45,721.5,81.5,2.55,17.4,390.5,296.18,219.58
2018,11,28,14,0,703.0,77.0,2.7,17.3,362.0,259.38,187.13
2018,11,28,14,15,721.5,72.0,2.7,17.05,344.5,230.62,159.74
2018,11,28,14,30,740.0,67.0,2.7,16.8,327.0,199.09,130.13
2018,11,28,14,45,581.0,65.0,2.7,16.55,255.5,138.93,85.61
2018,11,28,15,0,422.0,63.0,2.7,16.3,184.0,93.7,55.56
2018,11,28,15,15,259.5,62.0,2.7,16.3,133.0,63.56,39.52
2018,11,28,15,30,97.0,61.0,2.7,16.3,82.0,54.19,39.11
2018,11,28,15,45,62.0,46.5,2.5,15.55,59.0,40.8,30.2
2018,11,28,16,0,27.0,32.0,2.3,14.8,36.0,30.33,20.59
2018,11,28,16,15,20.5,21.0,2.45,14.5,23.5,20.22,10.44
2018,11,28,16,30,14.0,10.0,2.6,14.2,11.0,9.39,0.0
2018,11,28,16,45,7.0,5.0,2.75,13.9,5.5,4.91,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,11.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,11.85,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,11.9,1.0,0.0,0.0
2018,11,29,7,15,0.0,7.0,5.7,12.0,7.0,6.88,0.0
2018,11,29,7,30,0.0,13.0,5.9,12.1,13.0,12.54,1.58
2018,11,29,7,45,0.0,18.0,6.05,12.15,18.0,17.36,8.5
2018,11,29,8,0,0.0,23.0,6.2,12.2,23.0,22.19,13.05
2018,11,29,8,15,0.0,33.5,6.3,12.3,33.5,32.34,21.93
2018,11,29,8,30,0.0,44.0,6.4,12.4,44.0,42.5,30.8
2018,11,29,8,45,0.0,32.5,6.5,12.45,32.5,31.37,21.35
2018,11,29,9,0,0.0,21.0,6.6,12.5,21.0,20.26,11.81
2018,11,29,9,15,12.5,34.0,6.5,12.55,38.5,39.1,28.09
2018,11,29,9,30,25.0,47.0,6.4,12.6,56.0,58.42,44.73
2018,11,29,9,45,39.0,79.5,6.35,12.65,95.0,98.77,79.16
2018,11,29,10,0,53.0,112.0,6.3,12.7,134.0,139.59,113.63
2018,11,29,10,15,26.5,67.0,6.15,12.7,78.0,79.84,62.76
2018,11,29,10,30,0.0,22.0,6.0,12.7,22.0,21.24,12.51
2018,11,29,10,45,0.0,28.5,5.9,12.65,28.5,27.52,17.86
2018,11,29,11,0,0.0,35.0,5.8,12.6,35.0,33.81,23.2
2018,11,29,11,15,0.0,49.0,5.8,12.7,49.0,47.35,34.67
2018,11,29,11,30,0.0,63.0,5.8,12.8,63.0,60.9,46.1
2018,11,29,11,45,34.0,97.5,5.75,12.85,115.0,112.32,89.68
2018,11,29,12,0,68.0,132.0,5.7,12.9,167.0,163.32,132.3
2018,11,29,12,15,202.5,162.0,5.65,13.05,264.0,254.7,207.8
2018,11,29,12,30,337.0,192.0,5.6,13.2,361.0,338.08,274.57
2018,11,29,12,45,177.5,128.5,5.55,13.35,217.5,199.89,161.29
2018,11,29,13,0,18.0,65.0,5.5,13.5,74.0,70.21,53.74
2018,11,29,13,15,192.0,90.0,5.4,13.55,176.5,156.69,124.21
2018,11,29,13,30,366.0,115.0,5.3,13.6,279.0,230.63,181.27
2018,11,29,13,45,475.5,111.0,5.2,13.65,311.0,245.99,189.24
2018,11,29,14,0,585.0,107.0,5.1,13.7,343.0,252.8,188.85
2018,11,29,14,15,424.0,107.0,4.75,13.55,271.0,191.45,140.64
2018,11,29,14,30,263.0,107.0,4.4,13.4,199.0,144.75,106.34
2018,11,29,14,45,224.0,107.0,4.05,13.25,179.5,126.06,91.74
2018,11,29,15,0,185.0,107.0,3.7,13.1,160.0,109.88,80.13
2018,11,29,15,15,230.0,84.0,3.7,13.1,139.5,83.17,57.73
2018,11,29,15,30,275.0,61.0,3.7,13.1,119.0,48.47,33.24
2018,11,29,15,45,348.0,50.0,2.9,12.45,106.5,37.17,27.37
2018,11,29,16,0,421.0,39.0,2.1,11.8,94.0,29.7,20.31
2018,11,29,16,15,310.5,30.0,2.1,11.4,62.0,23.78,13.39
2018,11,29,16,30,200.0,21.0,2.1,11.0,30.0,17.6,0.0
2018,11,29,16,45,100.0,10.5,2.05,10.65,15.0,10.32,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,6,45,10.0,1.0,1.3,5.5,0.5,0.0,0.0
2018,11,30,7,0,20.0,2.0,1.3,5.5,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.45,6.3,11.5,16.57,0.0
2018,11,30,7,30,22.0,21.0,1.6,7.1,22.0,31.47,10.76
2018,11,30,7,45,20.5,37.0,1.8,7.9,39.0,47.35,32.92
2018,11,30,8,0,19.0,53.0,2.0,8.7,56.0,64.37,48.78
2018,11,30,8,15,29.5,69.5,2.15,9.15,75.5,86.08,67.91
2018,11,30,8,30,40.0,86.0,2.3,9.6,95.0,108.07,87.11
2018,11,30,8,45,122.0,101.0,2.5,10.1,136.0,164.46,135.02
2018,11,30,9,0,204.0,116.0,2.7,10.6,177.0,224.77,185.73
2018,11,30,9,15,287.5,122.0,2.7,11.0,219.5,273.19,226.04
2018,11,30,9,30,371.0,128.0,2.7,11.4,262.0,329.43,272.08
2018,11,30,9,45,442.5,127.0,2.7,11.8,300.0,367.97,303.16
2018,11,30,10,0,514.0,126.0,2.7,12.2,338.0,406.85,334.04
2018,11,30,10,15,631.0,109.0,2.7,12.6,385.0,454.98,372.09
2018,11,30,10,30,748.0,92.0,2.7,13.0,432.0,499.89,406.87
2018,11,30,10,45,796.0,86.0,2.7,13.35,460.0,517.68,419.71
2018,11,30,11,0,844.0,80.0,2.7,13.7,488.0,533.58,430.92
2018,11,30,11,15,796.0,93.0,2.7,13.9,484.5,516.08,415.89
2018,11,30,11,30,748.0,106.0,2.7,14.1,481.0,496.43,399.26
2018,11,30,11,45,817.0,90.5,2.7,14.3,502.0,505.0,404.84
2018,11,30,12,0,886.0,75.0,2.7,14.5,523.0,509.34,406.52
2018,11,30,12,15,887.5,73.0,2.7,14.6,518.5,491.24,390.58
2018,11,30,12,30,889.0,71.0,2.7,14.7,514.0,470.51,372.32
2018,11,30,12,45,888.5,69.0,2.75,14.75,502.5,446.37,351.13
2018,11,30,13,0,888.0,67.0,2.8,14.8,491.0,419.83,327.51
2018,11,30,13,15,879.5,66.0,2.7,14.8,472.0,389.0,299.83
2018,11,30,13,30,871.0,65.0,2.6,14.8,453.0,356.48,270.27
2018,11,30,13,45,857.5,63.5,2.55,14.8,427.0,320.43,237.56
2018,11,30,14,0,844.0,62.0,2.5,14.8,401.0,283.4,203.66
2018,11,30,14,15,824.0,60.0,2.4,14.6,369.0,241.14,165.75
2018,11,30,14,30,804.0,58.0,2.3,14.4,337.0,201.21,130.19
2018,11,30,14,45,775.0,55.5,2.15,14.25,300.5,159.77,95.14
2018,11,30,15,0,746.0,53.0,2.0,14.1,264.0,119.62,64.17
2018,11,30,15,15,701.5,49.5,2.0,14.1,224.0,79.24,38.83
2018,11,30,15,30,657.0,46.0,2.0,14.1,184.0,42.17,24.76
2018,11,30,15,45,586.0,40.5,1.5,12.7,143.0,31.43,22.28
2018,11,30,16,0,515.0,35.0,1.0,11.3,102.0,28.47,19.3
2018,11,30,16,15,385.0,27.5,1.05,10.75,67.0,21.38,11.45
2018,11,30,16,30,255.0,20.0,1.1,10.2,32.0,16.59,0.0
2018,11,30,16,45,127.5,10.0,1.15,9.6,16.0,9.83,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,1,7,0,2.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,1,7,15,2.0,1.5,2.85,9.25,1.5,1.97,0.0
2018,12,1,7,30,2.0,3.0,3.0,9.6,3.0,3.48,0.0
2018,12,1,7,45,1.0,5.0,3.15,10.0,5.0,5.13,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.4,7.0,6.74,0.06
2018,12,1,8,15,0.0,10.0,3.2,10.6,10.0,9.64,2.63
2018,12,1,8,30,0.0,13.0,3.1,10.8,13.0,12.53,5.19
2018,12,1,8,45,1.5,31.5,3.05,11.0,32.0,31.05,21.25
2018,12,1,9,0,3.0,50.0,3.0,11.2,51.0,49.66,37.32
2018,12,1,9,15,2.0,69.0,3.25,11.4,69.5,67.79,52.82
2018,12,1,9,30,1.0,88.0,3.5,11.6,88.0,86.36,68.53
2018,12,1,9,45,10.0,112.0,3.75,11.8,116.0,115.03,92.74
2018,12,1,10,0,19.0,136.0,4.0,12.0,144.0,143.82,116.82
2018,12,1,10,15,169.0,148.0,4.15,12.15,224.0,241.3,199.2
2018,12,1,10,30,319.0,160.0,4.3,12.3,304.0,336.39,277.7
2018,12,1,10,45,468.0,143.0,4.45,12.4,363.5,400.42,330.05
2018,12,1,11,0,617.0,126.0,4.6,12.5,423.0,460.57,378.52
2018,12,1,11,15,404.5,148.0,4.7,12.65,344.5,365.29,300.08
2018,12,1,11,30,192.0,170.0,4.8,12.8,266.0,270.33,221.15
2018,12,1,11,45,501.5,129.0,4.9,12.9,381.0,382.74,313.88
2018,12,1,12,0,811.0,88.0,5.0,13.0,496.0,484.54,394.45
2018,12,1,12,15,576.5,125.0,4.95,13.1,414.0,395.36,321.06
2018,12,1,12,30,342.0,162.0,4.9,13.2,332.0,311.53,252.39
2018,12,1,12,45,261.5,168.5,4.9,13.25,296.5,272.92,220.47
2018,12,1,13,0,181.0,175.0,4.9,13.3,261.0,238.7,192.26
2018,12,1,13,15,415.5,141.5,4.8,13.3,328.5,285.89,227.22
2018,12,1,13,30,650.0,108.0,4.7,13.3,396.0,318.7,247.53
2018,12,1,13,45,571.0,114.5,4.65,13.25,357.0,277.25,212.23
2018,12,1,14,0,492.0,121.0,4.6,13.2,318.0,239.27,180.4
2018,12,1,14,15,626.5,94.0,4.5,13.05,324.0,224.83,161.16
2018,12,1,14,30,761.0,67.0,4.4,12.9,330.0,200.84,132.89
2018,12,1,14,45,726.5,64.5,4.3,12.75,293.5,160.48,98.72
2018,12,1,15,0,692.0,62.0,4.2,12.6,257.0,119.2,66.68
2018,12,1,15,15,643.5,57.0,4.2,12.6,217.0,79.5,41.37
2018,12,1,15,30,595.0,52.0,4.2,12.6,177.0,43.48,26.79
2018,12,1,15,45,518.5,46.5,3.5,11.7,137.5,34.14,24.75
2018,12,1,16,0,442.0,41.0,2.8,10.8,98.0,31.79,22.19
2018,12,1,16,15,316.5,31.0,2.65,10.2,64.0,24.93,14.19
2018,12,1,16,30,191.0,21.0,2.5,9.6,30.0,17.71,0.0
2018,12,1,16,45,95.5,10.5,2.3,9.0,15.0,10.32,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.75,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.7,2.0,0.0,0.0
2018,12,2,7,15,179.0,13.5,0.55,3.9,23.0,57.25,0.0
2018,12,2,7,30,332.0,24.0,0.6,4.1,44.0,129.37,39.45
2018,12,2,7,45,446.5,31.0,0.6,4.3,81.5,190.2,138.35
2018,12,2,8,0,561.0,38.0,0.6,4.5,119.0,247.99,192.27
2018,12,2,8,15,627.5,42.0,0.55,4.95,160.0,294.27,233.95
2018,12,2,8,30,694.0,46.0,0.5,5.4,201.0,342.46,275.77
2018,12,2,8,45,736.5,49.0,0.4,5.9,241.0,380.76,308.09
2018,12,2,9,0,779.0,52.0,0.3,6.4,281.0,418.97,338.93
2018,12,2,9,15,804.0,54.5,0.35,6.95,316.5,447.85,362.45
2018,12,2,9,30,829.0,57.0,0.4,7.5,352.0,475.22,384.11
2018,12,2,9,45,845.0,60.0,0.45,8.1,383.0,494.78,399.12
2018,12,2,10,0,861.0,63.0,0.5,8.7,414.0,514.26,413.61
2018,12,2,10,15,874.5,63.5,0.65,9.15,438.5,527.27,424.01
2018,12,2,10,30,888.0,64.0,0.8,9.6,463.0,537.69,432.18
2018,12,2,10,45,896.5,65.0,0.95,10.0,481.0,543.27,436.44
2018,12,2,11,0,905.0,66.0,1.1,10.4,499.0,545.98,438.27
2018,12,2,11,15,909.5,66.5,1.2,10.75,509.5,543.15,435.37
2018,12,2,11,30,914.0,67.0,1.3,11.1,520.0,537.37,430.02
2018,12,2,11,45,916.0,66.5,1.4,11.45,523.0,526.38,420.44
2018,12,2,12,0,918.0,66.0,1.5,11.8,526.0,512.52,408.38
2018,12,2,12,15,917.0,65.5,1.55,11.95,521.5,494.45,392.79
2018,12,2,12,30,916.0,65.0,1.6,12.1,517.0,473.73,374.74
2018,12,2,12,45,896.0,67.5,1.7,12.2,501.0,445.41,350.67
2018,12,2,13,0,876.0,70.0,1.8,12.3,485.0,415.53,324.85
2018,12,2,13,15,883.0,66.0,1.75,12.25,470.0,388.0,299.77
2018,12,2,13,30,890.0,62.0,1.7,12.2,455.0,357.89,271.91
2018,12,2,13,45,876.0,60.5,1.7,12.1,429.0,321.28,238.81
2018,12,2,14,0,862.0,59.0,1.7,12.0,403.0,283.67,204.45
2018,12,2,14,15,842.0,57.0,1.5,11.6,370.5,243.46,168.02
2018,12,2,14,30,822.0,55.0,1.3,11.2,338.0,200.49,129.8
2018,12,2,14,45,769.0,55.0,1.1,10.8,297.0,157.32,94.27
2018,12,2,15,0,716.0,55.0,0.9,10.4,256.0,117.48,64.51
2018,12,2,15,15,647.5,51.0,0.9,10.4,212.0,76.82,39.36
2018,12,2,15,30,579.0,47.0,0.9,10.4,168.0,38.74,23.33
2018,12,2,15,45,559.5,40.0,0.9,9.65,135.5,31.04,22.24
2018,12,2,16,0,540.0,33.0,0.9,8.9,103.0,26.52,17.78
2018,12,2,16,15,406.0,26.0,0.9,8.5,67.0,21.87,11.82
2018,12,2,16,30,272.0,19.0,0.9,8.1,31.0,15.61,0.0
2018,12,2,16,45,136.0,9.5,0.95,7.75,15.5,9.34,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,3,6,45,6.5,0.5,1.2,0.9,0.5,0.0,0.0
2018,12,3,7,0,13.0,1.0,1.2,0.9,1.0,0.0,0.0
2018,12,3,7,15,13.0,5.5,1.35,1.7,6.0,8.57,0.0
2018,12,3,7,30,13.0,10.0,1.5,2.5,11.0,14.49,0.0
2018,12,3,7,45,52.5,21.0,1.65,3.3,28.0,44.53,29.83
2018,12,3,8,0,92.0,32.0,1.8,4.1,45.0,71.84,54.63
2018,12,3,8,15,46.0,42.0,1.85,4.75,48.5,63.36,49.08
2018,12,3,8,30,0.0,52.0,1.9,5.4,52.0,50.58,38.75
2018,12,3,8,45,18.0,78.0,1.95,6.0,83.0,88.06,71.44
2018,12,3,9,0,36.0,104.0,2.0,6.6,114.0,124.32,102.67
2018,12,3,9,15,103.0,123.5,1.95,7.4,158.5,181.27,151.05
2018,12,3,9,30,170.0,143.0,1.9,8.2,203.0,235.34,196.04
2018,12,3,9,45,440.0,116.0,1.9,9.0,290.0,351.68,292.17
2018,12,3,10,0,710.0,89.0,1.9,9.8,377.0,466.37,383.38
2018,12,3,10,15,794.0,77.0,1.95,10.05,417.0,500.04,409.25
2018,12,3,10,30,878.0,65.0,2.0,10.3,457.0,531.65,433.6
2018,12,3,10,45,802.5,84.5,2.1,10.55,453.5,514.33,419.01
2018,12,3,11,0,727.0,104.0,2.2,10.8,450.0,492.75,401.21
2018,12,3,11,15,580.0,141.0,2.25,10.95,421.0,449.06,365.45
2018,12,3,11,30,433.0,178.0,2.3,11.1,392.0,402.95,327.65
2018,12,3,11,45,438.5,177.5,2.35,11.2,395.5,398.02,323.28
2018,12,3,12,0,444.0,177.0,2.4,11.3,399.0,391.57,317.35
2018,12,3,12,15,551.5,150.0,2.4,11.35,423.0,405.11,327.19
2018,12,3,12,30,659.0,123.0,2.4,11.4,447.0,414.42,332.79
2018,12,3,12,45,646.0,123.5,2.4,11.5,435.0,392.12,313.1
2018,12,3,13,0,633.0,124.0,2.4,11.6,423.0,368.69,292.35
2018,12,3,13,15,640.0,116.5,2.4,11.65,408.5,343.95,270.04
2018,12,3,13,30,647.0,109.0,2.4,11.7,394.0,317.29,245.65
2018,12,3,13,45,560.0,118.5,2.35,11.7,355.0,276.68,211.64
2018,12,3,14,0,473.0,128.0,2.3,11.7,316.0,239.74,181.19
2018,12,3,14,15,390.5,126.5,2.15,11.5,273.5,199.76,148.9
2018,12,3,14,30,308.0,125.0,2.0,11.3,231.0,167.62,123.99
2018,12,3,14,45,193.5,111.0,1.9,11.05,175.0,124.32,92.13
2018,12,3,15,0,79.0,97.0,1.8,10.8,119.0,93.57,71.44
2018,12,3,15,15,39.5,74.5,1.8,10.8,85.5,70.39,53.68
2018,12,3,15,30,0.0,52.0,1.8,10.8,52.0,49.66,37.02
2018,12,3,15,45,0.0,39.5,1.7,9.7,39.5,38.08,28.5
2018,12,3,16,0,0.0,27.0,1.6,8.6,27.0,26.07,17.36
2018,12,3,16,15,20.5,19.0,1.6,8.2,20.0,17.45,8.24
2018,12,3,16,30,41.0,11.0,1.6,7.8,13.0,9.5,0.0
2018,12,3,16,45,20.5,5.5,1.6,7.4,6.5,5.41,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.5,2.95,5.25,3.5,3.44,0.0
2018,12,4,7,30,0.0,7.0,3.1,5.5,7.0,6.75,0.0
2018,12,4,7,45,0.0,12.0,3.2,5.75,12.0,11.57,3.69
2018,12,4,8,0,0.0,17.0,3.3,6.0,17.0,16.39,8.39
2018,12,4,8,15,0.0,21.5,3.35,6.5,21.5,20.74,12.37
2018,12,4,8,30,0.0,26.0,3.4,7.0,26.0,25.09,16.29
2018,12,4,8,45,0.0,42.0,3.4,7.5,42.0,40.56,29.86
2018,12,4,9,0,0.0,58.0,3.4,8.0,58.0,56.05,43.33
2018,12,4,9,15,1.5,75.5,3.45,8.75,76.0,74.24,58.94
2018,12,4,9,30,3.0,93.0,3.5,9.5,94.0,92.53,74.41
2018,12,4,9,45,4.0,107.0,3.6,10.2,108.5,106.96,86.41
2018,12,4,10,0,5.0,121.0,3.7,10.9,123.0,121.34,98.22
2018,12,4,10,15,2.5,94.5,3.65,11.35,95.5,93.08,74.0
2018,12,4,10,30,0.0,68.0,3.6,11.8,68.0,65.74,50.6
2018,12,4,10,45,0.0,72.0,3.5,12.2,72.0,69.61,53.76
2018,12,4,11,0,0.0,76.0,3.4,12.6,76.0,73.49,56.89
2018,12,4,11,15,0.0,78.5,3.25,12.85,78.5,75.92,58.83
2018,12,4,11,30,0.0,81.0,3.1,13.1,81.0,78.34,60.77
2018,12,4,11,45,1.0,93.0,2.95,13.3,93.5,90.48,70.88
2018,12,4,12,0,2.0,105.0,2.8,13.5,106.0,102.54,80.88
2018,12,4,12,15,5.0,131.0,2.6,13.55,133.5,128.91,102.76
2018,12,4,12,30,8.0,157.0,2.4,13.6,161.0,154.86,124.1
2018,12,4,12,45,7.0,152.0,2.15,13.65,155.5,149.15,119.32
2018,12,4,13,0,6.0,147.0,1.9,13.7,150.0,143.49,114.67
2018,12,4,13,15,5.0,139.5,1.7,13.55,142.0,135.53,108.24
2018,12,4,13,30,4.0,132.0,1.5,13.4,134.0,127.64,101.87
2018,12,4,13,45,2.5,120.5,1.35,13.25,121.5,115.98,92.38
2018,12,4,14,0,1.0,109.0,1.2,13.1,109.0,104.47,82.99
2018,12,4,14,15,0.5,100.5,1.3,12.65,100.5,96.1,76.27
2018,12,4,14,30,0.0,92.0,1.4,12.2,92.0,87.77,69.5
2018,12,4,14,45,0.0,85.0,1.5,11.7,85.0,80.9,63.87
2018,12,4,15,0,0.0,78.0,1.6,11.2,78.0,73.96,58.07
2018,12,4,15,15,0.0,63.5,1.6,11.2,63.5,60.46,46.42
2018,12,4,15,30,0.0,49.0,1.6,11.2,49.0,47.05,34.74
2018,12,4,15,45,0.0,38.5,1.5,10.2,38.5,37.19,27.64
2018,12,4,16,0,0.0,28.0,1.4,9.2,28.0,27.04,18.16
2018,12,4,16,15,0.0,18.5,1.45,8.8,18.5,17.85,8.49
2018,12,4,16,30,0.0,9.0,1.5,8.4,9.0,8.68,0.0
2018,12,4,16,45,0.0,4.5,1.5,8.05,4.5,4.42,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,5,7,15,45.0,6.0,2.75,7.0,8.5,16.62,0.0
2018,12,5,7,30,90.0,12.0,2.8,7.1,17.0,43.85,0.0
2018,12,5,7,45,239.5,23.0,2.85,7.2,52.0,114.11,79.35
2018,12,5,8,0,389.0,34.0,2.9,7.3,87.0,183.89,141.67
2018,12,5,8,15,224.5,28.0,2.9,7.5,61.0,125.41,99.01
2018,12,5,8,30,60.0,22.0,2.9,7.7,35.0,49.42,36.93
2018,12,5,8,45,30.0,32.5,2.9,7.9,39.0,46.74,35.13
2018,12,5,9,0,0.0,43.0,2.9,8.1,43.0,41.52,30.68
2018,12,5,9,15,3.0,75.0,2.85,8.5,76.0,74.45,59.19
2018,12,5,9,30,6.0,107.0,2.8,8.9,109.0,108.51,88.27
2018,12,5,9,45,34.0,124.0,2.75,9.25,137.5,142.68,117.27
2018,12,5,10,0,62.0,141.0,2.7,9.6,166.0,174.23,143.73
2018,12,5,10,15,140.5,162.0,2.7,10.05,223.0,240.28,198.83
2018,12,5,10,30,219.0,183.0,2.7,10.5,280.0,302.16,249.28
2018,12,5,10,45,115.5,156.5,2.7,10.9,208.0,219.6,180.24
2018,12,5,11,0,12.0,130.0,2.7,11.3,136.0,132.73,106.97
2018,12,5,11,15,6.0,119.5,2.65,11.65,122.5,119.07,95.39
2018,12,5,11,30,0.0,109.0,2.6,12.0,109.0,105.61,83.9
2018,12,5,11,45,28.0,139.5,2.55,12.4,153.5,150.28,121.15
2018,12,5,12,0,56.0,170.0,2.5,12.8,198.0,192.53,155.67
2018,12,5,12,15,199.5,176.0,2.4,12.95,273.5,265.19,214.62
2018,12,5,12,30,343.0,182.0,2.3,13.1,349.0,328.31,263.79
2018,12,5,12,45,373.0,174.0,2.2,13.3,352.0,323.41,258.14
2018,12,5,13,0,403.0,166.0,2.1,13.5,355.0,316.31,250.65
2018,12,5,13,15,259.0,172.0,2.05,13.45,291.5,256.17,202.93
2018,12,5,13,30,115.0,178.0,2.0,13.4,228.0,204.73,163.0
2018,12,5,13,45,142.0,168.5,1.95,13.35,227.0,198.6,157.05
2018,12,5,14,0,169.0,159.0,1.9,13.3,226.0,190.31,148.84
2018,12,5,14,15,95.5,129.5,1.8,13.1,167.0,140.04,109.3
2018,12,5,14,30,22.0,100.0,1.7,12.9,108.0,97.63,76.66
2018,12,5,14,45,13.5,76.5,1.6,12.7,81.0,75.16,58.15
2018,12,5,15,0,5.0,53.0,1.5,12.5,54.0,51.7,38.61
2018,12,5,15,15,6.0,50.5,1.5,12.5,51.5,49.12,36.35
2018,12,5,15,30,7.0,48.0,1.5,12.5,49.0,46.23,33.82
2018,12,5,15,45,4.5,38.0,1.3,11.45,38.5,36.71,27.06
2018,12,5,16,0,2.0,28.0,1.1,10.4,28.0,27.04,18.06
2018,12,5,16,15,1.0,18.5,1.15,9.95,18.5,17.85,8.41
2018,12,5,16,30,0.0,9.0,1.2,9.5,9.0,8.68,0.0
2018,12,5,16,45,0.0,4.5,1.2,9.05,4.5,4.42,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.0,1.85,5.0,16.5,38.98,0.0
2018,12,6,7,30,247.0,20.0,2.2,5.5,33.0,96.87,0.0
2018,12,6,7,45,371.0,28.0,2.55,6.0,67.5,159.44,110.64
2018,12,6,8,0,495.0,36.0,2.9,6.5,102.0,220.89,169.97
2018,12,6,8,15,564.0,41.5,2.9,6.95,141.5,263.81,209.94
2018,12,6,8,30,633.0,47.0,2.9,7.4,181.0,312.34,253.43
2018,12,6,8,45,678.0,50.0,2.9,7.85,219.5,349.95,287.13
2018,12,6,9,0,723.0,53.0,2.9,8.3,258.0,387.72,319.93
2018,12,6,9,15,754.5,55.5,2.85,8.9,294.0,418.46,345.84
2018,12,6,9,30,786.0,58.0,2.8,9.5,330.0,448.1,370.0
2018,12,6,9,45,807.5,59.5,2.75,10.1,360.5,470.25,387.47
2018,12,6,10,0,829.0,61.0,2.7,10.7,391.0,490.42,402.82
2018,12,6,10,15,842.5,62.5,2.65,11.2,415.5,502.54,411.55
2018,12,6,10,30,856.0,64.0,2.6,11.7,440.0,514.08,419.47
2018,12,6,10,45,864.5,65.0,2.5,12.2,458.0,519.86,422.44
2018,12,6,11,0,873.0,66.0,2.4,12.7,476.0,522.89,423.04
2018,12,6,11,15,878.0,66.5,2.35,12.95,487.0,520.76,420.0
2018,12,6,11,30,883.0,67.0,2.3,13.2,498.0,515.81,414.6
2018,12,6,11,45,884.5,67.5,2.25,13.5,501.5,506.28,405.38
2018,12,6,12,0,886.0,68.0,2.2,13.8,505.0,493.99,393.81
2018,12,6,12,15,884.5,67.5,2.25,13.95,501.0,476.59,378.55
2018,12,6,12,30,883.0,67.0,2.3,14.1,497.0,456.65,360.96
2018,12,6,12,45,878.5,66.5,2.3,14.25,486.0,433.01,339.94
2018,12,6,13,0,874.0,66.0,2.3,14.4,475.0,407.18,316.73
2018,12,6,13,15,866.0,64.5,2.3,14.4,456.5,377.04,289.82
2018,12,6,13,30,858.0,63.0,2.3,14.4,438.0,345.19,260.99
2018,12,6,13,45,844.5,62.0,2.3,14.45,413.0,310.64,229.54
2018,12,6,14,0,831.0,61.0,2.3,14.5,388.0,272.82,195.1
2018,12,6,14,15,811.5,59.0,2.2,14.35,357.5,234.04,160.08
2018,12,6,14,30,792.0,57.0,2.1,14.2,327.0,195.22,125.53
2018,12,6,14,45,763.5,54.0,2.0,14.05,291.0,154.4,91.19
2018,12,6,15,0,735.0,51.0,1.9,13.9,255.0,114.8,60.86
2018,12,6,15,15,691.0,48.0,1.9,13.9,216.5,75.85,36.86
2018,12,6,15,30,647.0,45.0,1.9,13.9,178.0,40.11,23.96
2018,12,6,15,45,578.0,39.5,1.45,12.4,138.5,30.69,21.62
2018,12,6,16,0,509.0,34.0,1.0,10.9,99.0,27.67,18.57
2018,12,6,16,15,371.0,26.0,1.05,10.45,63.5,20.1,10.12
2018,12,6,16,30,233.0,18.0,1.1,10.0,28.0,14.65,0.0
2018,12,6,16,45,116.5,9.0,1.15,9.55,14.0,8.85,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,15,53.0,9.5,0.85,4.75,12.0,21.73,0.0
2018,12,7,7,30,106.0,19.0,0.8,5.1,24.0,57.0,0.0
2018,12,7,7,45,164.0,32.0,0.75,5.5,49.0,100.45,68.62
2018,12,7,8,0,222.0,45.0,0.7,5.9,74.0,137.99,106.13
2018,12,7,8,15,264.5,58.0,0.75,6.25,104.5,173.32,138.12
2018,12,7,8,30,307.0,71.0,0.8,6.6,135.0,210.5,170.96
2018,12,7,8,45,448.5,71.0,0.8,6.95,186.0,277.49,227.01
2018,12,7,9,0,590.0,71.0,0.8,7.3,237.0,349.19,285.76
2018,12,7,9,15,539.0,87.0,0.8,7.6,253.5,353.62,290.06
2018,12,7,9,30,488.0,103.0,0.8,7.9,270.0,352.22,289.44
2018,12,7,9,45,468.5,116.5,0.75,8.25,289.0,362.57,297.45
2018,12,7,10,0,449.0,130.0,0.7,8.6,308.0,370.71,303.2
2018,12,7,10,15,465.5,135.5,0.7,9.15,330.0,386.74,315.11
2018,12,7,10,30,482.0,141.0,0.7,9.7,352.0,401.41,325.61
2018,12,7,10,45,612.0,118.5,0.75,10.2,397.5,446.37,360.34
2018,12,7,11,0,742.0,96.0,0.8,10.7,443.0,487.16,390.87
2018,12,7,11,15,819.0,81.5,0.8,11.4,472.5,506.0,403.3
2018,12,7,11,30,896.0,67.0,0.8,12.1,502.0,521.12,412.68
2018,12,7,11,45,898.5,67.0,0.75,12.85,506.0,511.5,402.54
2018,12,7,12,0,901.0,67.0,0.7,13.6,510.0,499.07,390.32
2018,12,7,12,15,900.0,66.5,0.75,14.0,506.0,481.74,375.47
2018,12,7,12,30,899.0,66.0,0.8,14.4,502.0,461.81,358.28
2018,12,7,12,45,895.0,65.5,0.85,14.85,491.0,438.12,337.73
2018,12,7,13,0,891.0,65.0,0.9,15.3,480.0,412.15,314.94
2018,12,7,13,15,882.0,64.0,0.95,15.35,461.5,381.75,288.67
2018,12,7,13,30,873.0,63.0,1.0,15.4,443.0,349.65,260.44
2018,12,7,13,45,859.5,62.0,1.05,15.4,418.0,314.68,229.47
2018,12,7,14,0,846.0,61.0,1.1,15.4,393.0,278.67,197.19
2018,12,7,14,15,825.5,59.0,1.05,15.2,362.0,236.93,160.37
2018,12,7,14,30,805.0,57.0,1.0,15.0,331.0,197.45,125.8
2018,12,7,14,45,775.5,54.5,0.95,14.8,295.0,156.48,91.77
2018,12,7,15,0,746.0,52.0,0.9,14.6,259.0,116.78,61.74
2018,12,7,15,15,702.0,48.5,0.9,14.6,219.5,76.94,37.29
2018,12,7,15,30,658.0,45.0,0.9,14.6,180.0,40.29,23.94
2018,12,7,15,45,533.5,42.0,0.9,13.2,135.5,30.28,21.2
2018,12,7,16,0,409.0,39.0,0.9,11.8,91.0,30.03,20.54
2018,12,7,16,15,301.0,28.0,0.9,11.4,58.5,22.05,11.58
2018,12,7,16,30,193.0,17.0,0.9,11.0,26.0,13.62,0.0
2018,12,7,16,45,96.5,8.5,0.95,10.6,13.0,8.36,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,8,7,15,127.5,10.0,1.0,4.2,16.0,39.38,0.0
2018,12,8,7,30,255.0,20.0,1.0,4.7,32.0,96.64,0.0
2018,12,8,7,45,382.0,27.5,0.95,5.2,66.5,160.46,107.58
2018,12,8,8,0,509.0,35.0,0.9,5.7,101.0,218.77,166.2
2018,12,8,8,15,579.5,40.5,1.05,6.2,141.0,265.66,209.25
2018,12,8,8,30,650.0,46.0,1.2,6.7,181.0,314.95,253.04
2018,12,8,8,45,694.5,49.5,1.35,7.2,220.0,353.21,287.14
2018,12,8,9,0,739.0,53.0,1.5,7.7,259.0,391.59,320.35
2018,12,8,9,15,770.0,56.0,1.65,8.4,295.5,422.96,346.83
2018,12,8,9,30,801.0,59.0,1.8,9.1,332.0,453.16,371.58
2018,12,8,9,45,824.0,60.5,1.95,9.8,363.5,476.3,390.1
2018,12,8,10,0,847.0,62.0,2.1,10.5,395.0,497.44,406.55
2018,12,8,10,15,855.0,64.5,2.15,11.0,418.5,509.84,415.66
2018,12,8,10,30,863.0,67.0,2.2,11.5,442.0,518.04,421.25
2018,12,8,10,45,861.5,70.5,2.3,12.0,458.0,522.8,424.0
2018,12,8,11,0,860.0,74.0,2.4,12.5,474.0,523.19,423.18
2018,12,8,11,15,857.0,76.5,2.4,12.8,483.0,518.98,418.62
2018,12,8,11,30,854.0,79.0,2.4,13.1,492.0,512.04,411.78
2018,12,8,11,45,879.5,74.0,2.4,13.35,502.0,508.36,407.42
2018,12,8,12,0,905.0,69.0,2.4,13.6,512.0,502.05,400.66
2018,12,8,12,15,900.0,69.5,2.35,13.7,507.5,483.9,384.52
2018,12,8,12,30,895.0,70.0,2.3,13.8,503.0,463.27,366.17
2018,12,8,12,45,882.5,71.0,2.3,13.85,490.0,437.67,343.79
2018,12,8,13,0,870.0,72.0,2.3,13.9,477.0,409.01,318.58
2018,12,8,13,15,797.0,83.5,2.25,13.85,443.0,368.0,284.01
2018,12,8,13,30,724.0,95.0,2.2,13.8,409.0,327.32,249.67
2018,12,8,13,45,775.5,81.0,2.15,13.8,400.0,305.55,227.48
2018,12,8,14,0,827.0,67.0,2.1,13.8,391.0,276.89,198.78
2018,12,8,14,15,806.0,65.0,1.9,13.55,360.0,238.05,163.76
2018,12,8,14,30,785.0,63.0,1.7,13.3,329.0,199.28,129.38
2018,12,8,14,45,754.5,60.0,1.5,13.05,293.0,158.58,95.27
2018,12,8,15,0,724.0,57.0,1.3,12.8,257.0,119.29,65.28
2018,12,8,15,15,678.0,52.5,1.3,12.8,217.5,79.46,40.46
2018,12,8,15,30,632.0,48.0,1.3,12.8,178.0,43.06,26.57
2018,12,8,15,45,558.0,43.0,1.15,11.45,138.5,31.2,22.17
2018,12,8,16,0,484.0,38.0,1.0,10.1,99.0,29.09,19.88
2018,12,8,16,15,345.0,28.5,1.05,9.6,63.5,22.57,12.09
2018,12,8,16,30,206.0,19.0,1.1,9.1,28.0,15.69,0.0
2018,12,8,16,45,103.0,9.5,1.15,8.65,14.0,9.34,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
