Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,19,7,15,10.0,3.0,1.05,8.15,3.0,0.0,0.0
2018,12,19,7,30,20.0,6.0,1.1,8.6,6.0,10.8,0.0
2018,12,19,7,45,10.0,16.5,1.1,9.0,16.5,19.16,3.57
2018,12,19,8,0,0.0,27.0,1.1,9.4,27.0,26.18,15.73
2018,12,19,8,15,0.0,40.5,1.2,9.85,40.5,40.07,28.32
2018,12,19,8,30,0.0,54.0,1.3,10.3,54.0,53.73,40.39
2018,12,19,8,45,5.5,69.0,1.4,10.7,70.5,71.09,55.44
2018,12,19,9,0,11.0,84.0,1.5,11.1,87.0,88.58,70.45
2018,12,19,9,15,33.0,100.5,1.6,11.6,111.0,118.48,95.74
2018,12,19,9,30,55.0,117.0,1.7,12.1,135.0,145.92,118.67
2018,12,19,9,45,34.5,107.0,1.8,12.6,118.5,124.74,100.63
2018,12,19,10,0,14.0,97.0,1.9,13.1,102.0,101.54,80.85
2018,12,19,10,15,8.5,103.5,2.0,13.45,106.5,105.21,83.71
2018,12,19,10,30,3.0,110.0,2.1,13.8,111.0,108.76,86.41
2018,12,19,10,45,4.0,125.0,2.25,14.1,126.5,124.02,98.91
2018,12,19,11,0,5.0,140.0,2.4,14.4,142.0,139.18,111.22
2018,12,19,11,15,17.0,155.5,2.5,14.65,163.5,160.22,128.41
2018,12,19,11,30,29.0,171.0,2.6,14.9,185.0,183.02,146.88
2018,12,19,11,45,19.0,164.0,2.75,15.15,173.0,168.49,134.72
2018,12,19,12,0,9.0,157.0,2.9,15.4,161.0,156.35,124.62
2018,12,19,12,15,18.5,162.5,2.9,15.55,171.0,165.49,132.05
2018,12,19,12,30,28.0,168.0,2.9,15.7,181.0,174.75,139.47
2018,12,19,12,45,45.5,167.5,2.85,15.8,188.5,180.06,143.62
2018,12,19,13,0,63.0,167.0,2.8,15.9,196.0,184.39,146.84
2018,12,19,13,15,34.0,140.5,2.7,15.9,156.0,146.62,116.18
2018,12,19,13,30,5.0,114.0,2.6,15.9,116.0,111.16,87.48
2018,12,19,13,45,7.0,106.5,2.45,15.85,109.5,104.32,81.89
2018,12,19,14,0,9.0,99.0,2.3,15.8,103.0,97.35,76.12
2018,12,19,14,15,163.0,84.0,2.05,15.6,140.0,113.91,84.54
2018,12,19,14,30,317.0,69.0,1.8,15.4,177.0,119.86,82.55
2018,12,19,14,45,279.5,73.5,1.55,15.2,161.5,103.78,69.89
2018,12,19,15,0,242.0,78.0,1.3,15.0,146.0,90.0,60.27
2018,12,19,15,15,451.0,61.5,1.3,15.0,165.0,76.21,43.41
2018,12,19,15,30,660.0,45.0,1.3,15.0,184.0,46.51,24.79
2018,12,19,15,45,593.5,40.5,0.9,14.1,145.0,31.38,22.12
2018,12,19,16,0,527.0,36.0,0.5,13.2,106.0,29.36,19.98
2018,12,19,16,15,403.5,28.5,0.4,13.0,70.5,22.13,12.28
2018,12,19,16,30,280.0,21.0,0.3,12.8,35.0,17.3,0.0
2018,12,19,16,45,140.0,10.5,0.25,12.55,17.5,10.32,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,15,9.0,1.5,1.8,5.2,1.5,0.0,0.0
2018,12,20,7,30,18.0,3.0,1.7,5.3,3.0,7.34,0.0
2018,12,20,7,45,76.0,9.5,1.65,5.35,16.5,37.0,10.11
2018,12,20,8,0,134.0,16.0,1.6,5.4,30.0,71.15,49.97
2018,12,20,8,15,67.0,15.5,1.55,5.6,22.5,45.86,32.65
2018,12,20,8,30,0.0,15.0,1.5,5.8,15.0,14.46,6.99
2018,12,20,8,45,0.0,16.5,1.45,6.0,16.5,15.91,8.36
2018,12,20,9,0,0.0,18.0,1.4,6.2,18.0,17.36,9.68
2018,12,20,9,15,0.0,19.5,1.35,6.45,19.5,18.81,10.97
2018,12,20,9,30,0.0,21.0,1.3,6.7,21.0,20.26,12.24
2018,12,20,9,45,0.5,53.5,1.25,7.0,53.5,51.92,39.95
2018,12,20,10,0,1.0,86.0,1.2,7.3,86.0,84.11,67.66
2018,12,20,10,15,1.0,98.5,1.2,7.5,98.5,96.46,78.05
2018,12,20,10,30,1.0,111.0,1.2,7.7,111.0,108.77,88.35
2018,12,20,10,45,0.5,122.5,1.2,7.9,122.5,119.77,97.46
2018,12,20,11,0,0.0,134.0,1.2,8.1,134.0,130.7,106.47
2018,12,20,11,15,0.5,134.0,1.2,8.2,134.0,130.67,106.28
2018,12,20,11,30,1.0,134.0,1.2,8.3,134.0,130.67,106.18
2018,12,20,11,45,1.5,126.5,1.2,8.4,127.0,123.37,99.96
2018,12,20,12,0,2.0,119.0,1.2,8.5,120.0,116.14,93.84
2018,12,20,12,15,6.0,134.5,1.2,8.55,137.5,132.78,107.84
2018,12,20,12,30,10.0,150.0,1.2,8.6,155.0,149.09,121.41
2018,12,20,12,45,8.0,138.0,1.25,8.65,142.0,136.28,110.68
2018,12,20,13,0,6.0,126.0,1.3,8.7,129.0,123.64,100.16
2018,12,20,13,15,5.0,127.5,1.3,8.7,130.0,124.29,100.81
2018,12,20,13,30,4.0,129.0,1.3,8.7,131.0,124.89,101.42
2018,12,20,13,45,2.5,123.5,1.3,8.7,124.5,118.8,96.42
2018,12,20,14,0,1.0,118.0,1.3,8.7,118.0,112.79,91.5
2018,12,20,14,15,4.5,112.0,1.2,8.65,113.5,107.54,87.04
2018,12,20,14,30,8.0,106.0,1.1,8.6,109.0,101.96,82.22
2018,12,20,14,45,8.0,101.0,1.0,8.55,103.5,96.35,77.47
2018,12,20,15,0,8.0,96.0,0.9,8.5,98.0,90.51,72.48
2018,12,20,15,15,4.5,83.0,0.9,8.5,84.0,77.5,61.4
2018,12,20,15,30,1.0,70.0,0.9,8.5,70.0,64.83,50.41
2018,12,20,15,45,0.5,55.0,0.6,8.2,55.0,51.19,40.5
2018,12,20,16,0,0.0,40.0,0.3,7.9,40.0,37.71,27.88
2018,12,20,16,15,7.0,26.5,0.3,7.8,27.0,25.33,15.38
2018,12,20,16,30,14.0,13.0,0.3,7.7,14.0,12.03,0.0
2018,12,20,16,45,7.0,6.5,0.3,7.55,7.0,6.39,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.5,0.45,9.1,1.5,0.0,0.0
2018,12,21,7,30,6.0,3.0,0.5,9.2,3.0,4.4,0.0
2018,12,21,7,45,12.5,8.0,0.5,9.25,9.0,11.97,0.0
2018,12,21,8,0,19.0,13.0,0.5,9.3,15.0,19.94,10.19
2018,12,21,8,15,205.0,25.5,0.6,9.55,62.0,110.39,83.73
2018,12,21,8,30,391.0,38.0,0.7,9.8,109.0,199.02,156.69
2018,12,21,8,45,219.0,35.5,0.75,10.05,77.0,133.01,105.93
2018,12,21,9,0,47.0,33.0,0.8,10.3,45.0,54.22,41.1
2018,12,21,9,15,23.5,42.0,0.95,10.65,48.0,51.43,38.96
2018,12,21,9,30,0.0,51.0,1.1,11.0,51.0,49.27,37.01
2018,12,21,9,45,0.0,60.5,1.2,11.35,60.5,58.47,44.82
2018,12,21,10,0,0.0,70.0,1.3,11.7,70.0,67.67,52.54
2018,12,21,10,15,1.0,95.0,1.4,12.05,95.5,92.96,73.8
2018,12,21,10,30,2.0,120.0,1.5,12.4,121.0,118.33,94.84
2018,12,21,10,45,1.0,90.0,1.6,12.7,90.5,87.73,68.96
2018,12,21,11,0,0.0,60.0,1.7,13.0,60.0,57.99,43.78
2018,12,21,11,15,0.0,68.0,1.75,13.25,68.0,65.74,50.26
2018,12,21,11,30,0.0,76.0,1.8,13.5,76.0,73.49,56.69
2018,12,21,11,45,8.5,120.5,1.85,13.8,124.5,120.9,96.18
2018,12,21,12,0,17.0,165.0,1.9,14.1,173.0,167.93,134.65
2018,12,21,12,15,40.0,177.5,1.95,14.2,196.5,190.82,153.16
2018,12,21,12,30,63.0,190.0,2.0,14.3,220.0,211.2,169.46
2018,12,21,12,45,123.0,182.5,2.05,14.4,239.5,227.15,181.87
2018,12,21,13,0,183.0,175.0,2.1,14.5,259.0,239.05,190.52
2018,12,21,13,15,100.5,159.5,2.1,14.45,205.5,188.34,149.87
2018,12,21,13,30,18.0,144.0,2.1,14.4,152.0,143.55,114.43
2018,12,21,13,45,19.0,132.5,2.05,14.35,140.5,132.12,105.1
2018,12,21,14,0,20.0,121.0,2.0,14.3,129.0,120.63,95.6
2018,12,21,14,15,42.5,122.5,1.95,14.1,137.5,124.38,98.01
2018,12,21,14,30,65.0,124.0,1.9,13.9,146.0,127.02,99.25
2018,12,21,14,45,185.5,107.0,1.9,13.7,161.0,121.95,89.69
2018,12,21,15,0,306.0,90.0,1.9,13.5,176.0,107.98,72.97
2018,12,21,15,15,400.5,72.0,1.9,13.5,167.5,83.62,51.36
2018,12,21,15,30,495.0,54.0,1.9,13.5,159.0,50.13,29.37
2018,12,21,15,45,331.5,45.0,1.45,11.95,109.0,32.4,23.24
2018,12,21,16,0,168.0,36.0,1.0,10.4,59.0,26.94,18.12
2018,12,21,16,15,126.5,27.0,1.1,10.1,41.0,20.61,11.38
2018,12,21,16,30,85.0,18.0,1.2,9.8,23.0,14.02,0.0
2018,12,21,16,45,42.5,9.0,1.3,9.5,11.5,8.85,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,22,7,15,22.0,4.0,1.2,2.2,4.5,0.0,0.0
2018,12,22,7,30,44.0,8.0,1.2,2.8,9.0,18.5,0.0
2018,12,22,7,45,61.0,21.0,1.25,3.4,25.5,45.18,10.44
2018,12,22,8,0,78.0,34.0,1.3,4.0,42.0,70.21,50.22
2018,12,22,8,15,109.5,48.5,1.35,4.5,65.5,98.57,76.78
2018,12,22,8,30,141.0,63.0,1.4,5.0,89.0,128.35,103.43
2018,12,22,8,45,183.5,76.5,1.5,5.5,118.0,162.48,133.4
2018,12,22,9,0,226.0,90.0,1.6,6.0,147.0,198.17,164.35
2018,12,22,9,15,175.0,107.5,1.55,6.4,155.5,198.51,165.24
2018,12,22,9,30,124.0,125.0,1.5,6.8,164.0,191.16,159.14
2018,12,22,9,45,185.0,135.5,1.45,7.15,201.0,231.61,193.11
2018,12,22,10,0,246.0,146.0,1.4,7.5,238.0,277.82,231.05
2018,12,22,10,15,248.0,158.5,1.3,7.75,256.5,292.67,242.47
2018,12,22,10,30,250.0,171.0,1.2,8.0,275.0,306.59,253.05
2018,12,22,10,45,314.0,169.0,1.05,8.25,306.0,335.58,275.81
2018,12,22,11,0,378.0,167.0,0.9,8.5,337.0,363.9,297.37
2018,12,22,11,15,440.5,158.5,0.9,8.8,362.0,387.14,314.96
2018,12,22,11,30,503.0,150.0,0.9,9.1,387.0,404.63,327.77
2018,12,22,11,45,432.5,167.5,0.9,9.45,373.0,381.2,307.89
2018,12,22,12,0,362.0,185.0,0.9,9.8,359.0,355.4,286.53
2018,12,22,12,15,269.0,195.0,0.9,10.1,324.0,315.25,254.01
2018,12,22,12,30,176.0,205.0,0.9,10.4,289.0,276.08,222.4
2018,12,22,12,45,134.0,196.5,0.9,10.75,259.5,245.11,197.32
2018,12,22,13,0,92.0,188.0,0.9,11.1,230.0,215.61,173.43
2018,12,22,13,15,55.5,169.5,0.95,11.1,194.5,181.54,146.1
2018,12,22,13,30,19.0,151.0,1.0,11.1,159.0,150.42,121.18
2018,12,22,13,45,65.5,156.5,1.05,11.1,182.5,167.01,133.99
2018,12,22,14,0,112.0,162.0,1.1,11.1,206.0,179.33,142.54
2018,12,22,14,15,86.5,147.0,1.1,11.0,179.5,155.97,123.65
2018,12,22,14,30,61.0,132.0,1.1,10.9,153.0,133.17,105.47
2018,12,22,14,45,68.5,116.0,1.05,10.8,137.0,116.62,91.19
2018,12,22,15,0,76.0,100.0,1.0,10.7,121.0,97.1,74.44
2018,12,22,15,15,95.0,84.0,1.0,10.7,106.5,80.0,59.72
2018,12,22,15,30,114.0,68.0,1.0,10.7,92.0,61.35,45.16
2018,12,22,15,45,95.0,55.5,0.9,9.75,72.5,47.76,37.22
2018,12,22,16,0,76.0,43.0,0.8,8.8,53.0,37.46,27.57
2018,12,22,16,15,55.0,29.5,0.8,8.65,35.5,26.15,16.19
2018,12,22,16,30,34.0,16.0,0.8,8.5,18.0,14.58,0.0
2018,12,22,16,45,17.0,8.0,0.85,8.3,9.0,7.86,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,12,23,7,15,16.0,3.0,0.35,6.15,3.5,0.0,0.0
2018,12,23,7,30,32.0,6.0,0.3,6.4,7.0,13.6,0.0
2018,12,23,7,45,16.0,15.5,0.25,6.7,16.0,19.74,0.55
2018,12,23,8,0,0.0,25.0,0.2,7.0,25.0,24.14,14.05
2018,12,23,8,15,0.0,37.0,0.2,7.3,37.0,36.3,25.42
2018,12,23,8,30,0.0,49.0,0.2,7.6,49.0,48.34,36.24
2018,12,23,8,45,32.5,66.0,0.25,7.95,74.0,81.18,64.47
2018,12,23,9,0,65.0,83.0,0.3,8.3,99.0,117.69,95.6
2018,12,23,9,15,57.5,92.5,0.3,9.0,108.5,120.38,97.81
2018,12,23,9,30,50.0,102.0,0.3,9.7,118.0,127.1,103.33
2018,12,23,9,45,52.5,114.0,0.35,10.45,132.0,140.88,114.57
2018,12,23,10,0,55.0,126.0,0.4,11.2,146.0,154.5,125.45
2018,12,23,10,15,139.0,147.0,0.65,11.8,203.5,221.98,180.98
2018,12,23,10,30,223.0,168.0,0.9,12.4,261.0,289.94,235.42
2018,12,23,10,45,295.5,160.0,1.15,13.0,289.0,316.91,256.73
2018,12,23,11,0,368.0,152.0,1.4,13.6,317.0,347.52,280.81
2018,12,23,11,15,317.0,174.0,1.45,13.75,319.0,337.75,272.1
2018,12,23,11,30,266.0,196.0,1.5,13.9,321.0,331.03,265.97
2018,12,23,11,45,212.5,199.5,1.55,14.1,300.0,301.64,242.1
2018,12,23,12,0,159.0,203.0,1.6,14.3,279.0,275.59,220.92
2018,12,23,12,15,360.5,167.5,1.6,14.25,339.5,330.41,264.32
2018,12,23,12,30,562.0,132.0,1.6,14.2,400.0,378.54,300.37
2018,12,23,12,45,471.0,148.5,1.65,14.2,370.0,341.35,270.0
2018,12,23,13,0,380.0,165.0,1.7,14.2,340.0,307.89,243.12
2018,12,23,13,15,288.0,175.0,1.65,14.1,305.0,271.16,213.86
2018,12,23,13,30,196.0,185.0,1.6,14.0,270.0,239.45,189.04
2018,12,23,13,45,191.0,171.5,1.6,13.9,250.5,217.69,170.96
2018,12,23,14,0,186.0,158.0,1.6,13.8,231.0,195.99,152.72
2018,12,23,14,15,156.0,143.5,1.55,13.55,201.5,167.7,129.88
2018,12,23,14,30,126.0,129.0,1.5,13.3,172.0,141.52,108.94
2018,12,23,14,45,89.5,111.5,1.45,13.1,140.5,114.12,87.45
2018,12,23,15,0,53.0,94.0,1.4,12.9,109.0,92.2,70.74
2018,12,23,15,15,26.5,71.0,1.4,12.9,78.5,67.54,51.15
2018,12,23,15,30,0.0,48.0,1.4,12.9,48.0,46.31,33.92
2018,12,23,15,45,0.0,35.5,1.1,11.65,35.5,34.28,24.99
2018,12,23,16,0,0.0,23.0,0.8,10.4,23.0,22.19,13.99
2018,12,23,16,15,0.0,15.5,0.8,10.15,15.5,14.95,6.85
2018,12,23,16,30,0.0,8.0,0.8,9.9,8.0,7.71,0.0
2018,12,23,16,45,0.0,4.0,0.8,9.65,4.0,3.93,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.55,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.9,5.0,8.75,0.0
2018,12,24,7,45,8.0,13.0,1.65,8.3,13.0,14.83,0.0
2018,12,24,8,0,0.0,21.0,1.7,8.7,21.0,20.27,10.67
2018,12,24,8,15,0.0,33.0,1.9,9.05,33.0,31.87,21.36
2018,12,24,8,30,0.0,45.0,2.1,9.4,45.0,43.97,32.11
2018,12,24,8,45,1.0,54.5,2.25,9.75,55.0,53.7,40.73
2018,12,24,9,0,2.0,64.0,2.4,10.1,65.0,63.47,49.26
2018,12,24,9,15,10.0,71.0,2.5,10.45,74.5,73.75,58.11
2018,12,24,9,30,18.0,78.0,2.6,10.8,84.0,86.54,69.03
2018,12,24,9,45,17.0,98.5,2.65,11.15,104.5,104.8,84.43
2018,12,24,10,0,16.0,119.0,2.7,11.5,125.0,125.1,101.35
2018,12,24,10,15,8.0,105.0,2.85,12.05,108.0,106.51,85.3
2018,12,24,10,30,0.0,91.0,3.0,12.6,91.0,88.32,69.64
2018,12,24,10,45,0.5,92.5,3.2,13.15,92.5,89.96,70.81
2018,12,24,11,0,1.0,94.0,3.4,13.7,94.0,91.61,71.98
2018,12,24,11,15,10.5,130.0,3.5,13.9,134.5,131.75,105.42
2018,12,24,11,30,20.0,166.0,3.6,14.1,175.0,171.66,138.23
2018,12,24,11,45,11.0,130.0,3.75,14.35,135.0,131.42,104.74
2018,12,24,12,0,2.0,94.0,3.9,14.6,95.0,91.89,71.76
2018,12,24,12,15,1.0,76.5,3.9,14.45,77.0,74.43,57.23
2018,12,24,12,30,0.0,59.0,3.9,14.3,59.0,57.02,42.65
2018,12,24,12,45,5.0,69.5,3.9,14.15,72.0,69.28,53.01
2018,12,24,13,0,10.0,80.0,3.9,14.0,85.0,81.3,63.12
2018,12,24,13,15,12.0,67.0,3.8,13.8,72.5,69.3,53.05
2018,12,24,13,30,14.0,54.0,3.7,13.6,60.0,57.1,42.74
2018,12,24,13,45,14.0,63.0,3.6,13.4,69.0,65.17,49.6
2018,12,24,14,0,14.0,72.0,3.5,13.2,78.0,73.04,56.3
2018,12,24,14,15,34.0,71.5,3.4,13.05,84.0,76.53,58.58
2018,12,24,14,30,54.0,71.0,3.3,12.9,90.0,76.93,58.03
2018,12,24,14,45,96.5,87.0,3.2,12.75,116.5,94.63,71.06
2018,12,24,15,0,139.0,103.0,3.1,12.6,143.0,107.12,79.79
2018,12,24,15,15,116.5,84.0,3.1,12.6,114.0,82.0,60.17
2018,12,24,15,30,94.0,65.0,3.1,12.6,85.0,59.07,43.05
2018,12,24,15,45,72.0,48.5,3.35,12.45,62.0,42.45,32.11
2018,12,24,16,0,50.0,32.0,3.6,12.3,39.0,28.79,19.59
2018,12,24,16,15,40.0,25.0,3.85,12.2,29.5,22.59,13.12
2018,12,24,16,30,30.0,18.0,4.1,12.1,20.0,16.27,0.0
2018,12,24,16,45,16.5,9.5,4.35,12.0,10.5,9.34,0.0
2018,12,24,17,0,3.0,1.0,4.6,11.9,1.0,0.0,0.0
2018,12,24,17,15,1.5,0.5,4.35,11.5,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,7,15,62.5,5.0,1.55,4.05,6.0,0.0,0.0
2018,12,25,7,30,125.0,10.0,1.6,4.8,12.0,39.71,0.0
2018,12,25,7,45,304.5,18.5,1.7,5.6,43.5,110.66,17.27
2018,12,25,8,0,484.0,27.0,1.8,6.4,75.0,189.78,134.43
2018,12,25,8,15,568.0,31.5,1.95,6.9,113.5,237.91,182.44
2018,12,25,8,30,652.0,36.0,2.1,7.4,152.0,289.57,229.11
2018,12,25,8,45,704.5,39.0,2.3,7.85,192.0,330.17,266.21
2018,12,25,9,0,757.0,42.0,2.5,8.3,232.0,369.32,301.16
2018,12,25,9,15,787.0,45.0,2.7,8.85,269.0,401.12,329.16
2018,12,25,9,30,817.0,48.0,2.9,9.4,306.0,431.94,355.47
2018,12,25,9,45,836.5,51.0,3.1,9.95,339.0,456.43,375.96
2018,12,25,10,0,856.0,54.0,3.3,10.5,372.0,478.94,394.25
2018,12,25,10,15,872.5,55.0,3.6,10.9,399.0,495.53,407.77
2018,12,25,10,30,889.0,56.0,3.9,11.3,426.0,509.68,418.97
2018,12,25,10,45,901.5,56.0,4.15,11.75,446.5,518.11,425.24
2018,12,25,11,0,914.0,56.0,4.4,12.2,467.0,523.75,429.17
2018,12,25,11,15,922.0,56.0,4.5,12.5,480.5,524.24,428.6
2018,12,25,11,30,930.0,56.0,4.6,12.8,494.0,521.77,425.44
2018,12,25,11,45,933.5,56.0,4.75,13.05,500.0,514.09,418.11
2018,12,25,12,0,937.0,56.0,4.9,13.3,506.0,503.47,408.14
2018,12,25,12,15,935.5,56.5,4.9,13.5,504.5,488.14,393.88
2018,12,25,12,30,934.0,57.0,4.9,13.7,503.0,470.07,377.1
2018,12,25,12,45,929.0,58.0,4.95,13.9,494.5,448.38,357.14
2018,12,25,13,0,924.0,59.0,5.0,14.1,486.0,424.28,334.79
2018,12,25,13,15,917.0,58.0,5.0,14.15,469.5,395.23,308.13
2018,12,25,13,30,910.0,57.0,5.0,14.2,453.0,364.2,279.33
2018,12,25,13,45,899.0,55.5,4.95,14.25,429.5,329.65,247.21
2018,12,25,14,0,888.0,54.0,4.9,14.3,406.0,293.73,213.58
2018,12,25,14,15,870.0,53.0,4.7,14.05,376.5,255.44,178.25
2018,12,25,14,30,852.0,52.0,4.5,13.8,347.0,216.67,142.88
2018,12,25,14,45,825.5,50.0,4.25,13.6,312.0,175.43,106.95
2018,12,25,15,0,799.0,48.0,4.0,13.4,277.0,134.87,74.15
2018,12,25,15,15,760.0,45.0,4.0,13.4,238.0,90.85,43.49
2018,12,25,15,30,721.0,42.0,4.0,13.4,199.0,51.97,24.59
2018,12,25,15,45,659.0,37.5,3.35,11.9,158.5,28.11,19.45
2018,12,25,16,0,597.0,33.0,2.7,10.4,118.0,25.81,17.18
2018,12,25,16,15,489.5,27.5,2.55,9.75,81.5,22.57,13.39
2018,12,25,16,30,382.0,22.0,2.4,9.1,45.0,19.45,1.17
2018,12,25,16,45,207.0,12.5,2.3,8.5,23.5,12.29,0.0
2018,12,25,17,0,32.0,3.0,2.2,7.9,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,7.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,26,7,15,35.0,4.0,1.15,3.1,4.5,0.0,0.0
2018,12,26,7,30,70.0,8.0,1.1,3.6,9.0,24.55,0.0
2018,12,26,7,45,63.0,21.5,1.0,4.15,24.5,46.14,2.51
2018,12,26,8,0,56.0,35.0,0.9,4.7,40.0,60.6,42.1
2018,12,26,8,15,67.0,50.5,1.15,5.45,60.0,82.37,63.35
2018,12,26,8,30,78.0,66.0,1.4,6.2,80.0,104.32,83.23
2018,12,26,8,45,95.5,82.5,1.65,6.95,103.5,130.3,106.1
2018,12,26,9,0,113.0,99.0,1.9,7.7,127.0,156.7,128.98
2018,12,26,9,15,247.0,102.5,2.15,8.2,176.5,224.34,186.12
2018,12,26,9,30,381.0,106.0,2.4,8.7,226.0,297.77,247.32
2018,12,26,9,45,485.5,99.0,2.6,9.25,268.5,343.9,285.38
2018,12,26,10,0,590.0,92.0,2.8,9.8,311.0,394.49,326.58
2018,12,26,10,15,687.0,83.5,2.9,10.2,356.0,437.71,361.27
2018,12,26,10,30,784.0,75.0,3.0,10.6,401.0,479.65,394.38
2018,12,26,10,45,832.5,69.5,3.05,11.05,430.5,499.76,409.45
2018,12,26,11,0,881.0,64.0,3.1,11.5,460.0,516.23,421.41
2018,12,26,11,15,905.0,61.5,2.95,11.75,478.5,522.21,424.59
2018,12,26,11,30,929.0,59.0,2.8,12.0,497.0,525.18,425.15
2018,12,26,11,45,931.0,60.0,2.7,12.3,503.0,517.89,417.49
2018,12,26,12,0,933.0,61.0,2.6,12.6,509.0,507.67,407.35
2018,12,26,12,15,928.5,62.0,2.6,12.75,507.0,491.56,392.89
2018,12,26,12,30,924.0,63.0,2.6,12.9,505.0,472.82,376.05
2018,12,26,12,45,891.5,69.5,2.6,13.1,489.5,445.25,352.01
2018,12,26,13,0,859.0,76.0,2.6,13.3,474.0,415.47,325.96
2018,12,26,13,15,856.5,74.0,2.55,13.25,459.0,388.43,301.58
2018,12,26,13,30,854.0,72.0,2.5,13.2,444.0,359.35,274.98
2018,12,26,13,45,819.0,74.5,2.45,13.2,416.0,322.65,242.41
2018,12,26,14,0,784.0,77.0,2.4,13.2,388.0,286.33,209.96
2018,12,26,14,15,733.0,77.0,2.1,12.9,351.0,242.44,171.99
2018,12,26,14,30,682.0,77.0,1.8,12.6,314.0,202.69,137.93
2018,12,26,14,45,717.0,66.5,1.5,12.25,293.5,172.3,109.07
2018,12,26,15,0,752.0,56.0,1.2,11.9,273.0,135.49,76.74
2018,12,26,15,15,675.0,55.5,1.2,11.9,229.5,95.69,50.62
2018,12,26,15,30,598.0,55.0,1.2,11.9,186.0,58.61,32.19
2018,12,26,15,45,489.5,49.0,1.15,10.55,142.0,35.62,26.34
2018,12,26,16,0,381.0,43.0,1.1,9.2,98.0,32.69,23.43
2018,12,26,16,15,300.5,33.0,1.15,8.75,67.5,25.82,16.33
2018,12,26,16,30,220.0,23.0,1.2,8.3,37.0,18.62,2.1
2018,12,26,16,45,121.5,13.0,1.25,7.85,19.5,12.78,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.4,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.1,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.55,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.85,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.6,13.0,47.44,0.0
2018,12,27,7,45,332.0,18.0,3.5,4.35,44.0,116.97,9.04
2018,12,27,8,0,510.0,25.0,3.8,5.1,75.0,195.29,138.32
2018,12,27,8,15,597.0,29.5,4.05,5.7,115.0,244.95,189.15
2018,12,27,8,30,684.0,34.0,4.3,6.3,155.0,296.61,236.78
2018,12,27,8,45,732.0,37.0,4.55,6.9,195.0,336.03,273.71
2018,12,27,9,0,780.0,40.0,4.8,7.5,235.0,376.22,310.21
2018,12,27,9,15,809.5,43.0,5.1,8.1,272.5,408.49,339.3
2018,12,27,9,30,839.0,46.0,5.4,8.7,310.0,439.69,366.61
2018,12,27,9,45,858.0,48.5,5.7,9.25,343.0,463.93,387.52
2018,12,27,10,0,877.0,51.0,6.0,9.8,376.0,486.13,406.16
2018,12,27,10,15,893.5,52.0,6.1,10.25,403.5,503.15,419.93
2018,12,27,10,30,910.0,53.0,6.2,10.7,431.0,517.68,431.26
2018,12,27,10,45,922.0,53.0,6.3,11.15,452.0,526.16,437.35
2018,12,27,11,0,934.0,53.0,6.4,11.6,473.0,531.8,440.86
2018,12,27,11,15,941.0,53.5,6.45,11.8,487.0,532.5,440.43
2018,12,27,11,30,948.0,54.0,6.5,12.0,501.0,530.18,437.32
2018,12,27,11,45,951.5,53.5,6.55,12.25,507.0,522.03,429.2
2018,12,27,12,0,955.0,53.0,6.6,12.5,513.0,510.89,418.4
2018,12,27,12,15,953.5,54.0,6.55,12.55,512.0,496.0,404.42
2018,12,27,12,30,952.0,55.0,6.5,12.6,511.0,478.31,387.82
2018,12,27,12,45,947.0,55.5,6.45,12.65,502.0,455.92,367.05
2018,12,27,13,0,942.0,56.0,6.4,12.7,493.0,431.08,343.84
2018,12,27,13,15,934.5,55.5,6.35,12.65,476.5,402.02,316.86
2018,12,27,13,30,927.0,55.0,6.3,12.6,460.0,370.94,287.68
2018,12,27,13,45,914.0,54.0,6.2,12.55,436.0,335.83,254.77
2018,12,27,14,0,901.0,53.0,6.1,12.5,412.0,299.42,220.41
2018,12,27,14,15,883.0,51.5,5.95,12.25,382.0,260.26,183.91
2018,12,27,14,30,865.0,50.0,5.8,12.0,352.0,220.61,147.31
2018,12,27,14,45,839.0,48.0,5.6,11.8,317.0,178.95,110.45
2018,12,27,15,0,813.0,46.0,5.4,11.6,282.0,137.92,76.6
2018,12,27,15,15,775.0,43.5,5.4,11.6,243.0,96.39,47.3
2018,12,27,15,30,737.0,41.0,5.4,11.6,204.0,54.46,25.03
2018,12,27,15,45,676.5,37.0,4.85,10.5,163.5,27.49,19.03
2018,12,27,16,0,616.0,33.0,4.3,9.4,123.0,25.63,17.12
2018,12,27,16,15,513.0,27.5,4.15,8.8,85.5,22.36,13.42
2018,12,27,16,30,410.0,22.0,4.0,8.2,48.0,19.17,3.42
2018,12,27,16,45,224.0,13.0,3.9,7.65,25.5,12.78,0.0
2018,12,27,17,0,38.0,4.0,3.8,7.1,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.8,6.85,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.15,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,12,28,7,15,43.0,4.5,2.6,0.9,5.0,0.0,0.0
2018,12,28,7,30,86.0,9.0,2.8,1.5,10.0,29.26,0.0
2018,12,28,7,45,219.5,20.5,3.0,2.15,38.0,90.92,2.6
2018,12,28,8,0,353.0,32.0,3.2,2.8,66.0,157.8,112.96
2018,12,28,8,15,514.5,34.0,3.3,3.4,110.5,221.84,172.78
2018,12,28,8,30,676.0,36.0,3.4,4.0,155.0,297.74,239.14
2018,12,28,8,45,700.5,40.5,3.45,4.55,190.5,329.89,270.13
2018,12,28,9,0,725.0,45.0,3.5,5.1,226.0,361.43,299.42
2018,12,28,9,15,756.5,49.0,3.7,5.85,263.5,394.57,328.79
2018,12,28,9,30,788.0,53.0,3.9,6.6,301.0,426.79,356.4
2018,12,28,9,45,840.5,49.5,4.05,7.3,339.0,457.05,381.82
2018,12,28,10,0,893.0,46.0,4.2,8.0,377.0,488.56,407.57
2018,12,28,10,15,907.5,47.5,4.2,8.5,404.5,505.48,420.82
2018,12,28,10,30,922.0,49.0,4.2,9.0,432.0,519.82,431.59
2018,12,28,10,45,931.5,50.0,4.15,9.5,453.0,528.33,437.2
2018,12,28,11,0,941.0,51.0,4.1,10.0,474.0,533.94,440.18
2018,12,28,11,15,946.5,51.5,4.15,10.25,487.5,533.99,439.22
2018,12,28,11,30,952.0,52.0,4.2,10.5,501.0,531.01,435.63
2018,12,28,11,45,954.5,52.5,4.2,10.8,507.5,523.51,427.98
2018,12,28,12,0,957.0,53.0,4.2,11.1,514.0,513.0,417.68
2018,12,28,12,15,954.0,54.5,4.15,11.2,513.0,498.0,403.7
2018,12,28,12,30,951.0,56.0,4.1,11.3,512.0,480.22,387.19
2018,12,28,12,45,944.0,57.5,4.05,11.45,503.5,458.07,366.77
2018,12,28,13,0,937.0,59.0,4.0,11.6,495.0,433.53,344.05
2018,12,28,13,15,930.5,58.0,3.95,11.6,478.5,404.51,317.45
2018,12,28,13,30,924.0,57.0,3.9,11.6,462.0,373.43,288.63
2018,12,28,13,45,914.0,55.0,3.85,11.6,438.5,338.42,256.13
2018,12,28,14,0,904.0,53.0,3.8,11.6,415.0,301.93,221.95
2018,12,28,14,15,887.0,52.0,3.5,11.4,385.5,263.38,186.09
2018,12,28,14,30,870.0,51.0,3.2,11.2,356.0,224.24,150.0
2018,12,28,14,45,845.0,49.0,2.9,10.95,321.0,182.52,113.16
2018,12,28,15,0,820.0,47.0,2.6,10.7,286.0,141.32,79.12
2018,12,28,15,15,782.5,44.5,2.6,10.7,247.0,99.47,49.37
2018,12,28,15,30,745.0,42.0,2.6,10.7,208.0,57.2,26.5
2018,12,28,15,45,683.5,38.0,2.0,8.75,167.0,28.32,19.98
2018,12,28,16,0,622.0,34.0,1.4,6.8,126.0,26.5,18.18
2018,12,28,16,15,517.0,28.5,1.45,6.25,88.0,23.27,14.51
2018,12,28,16,30,412.0,23.0,1.5,5.7,50.0,20.15,5.08
2018,12,28,16,45,225.0,13.5,1.5,5.15,26.5,13.27,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.6,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,4.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,7,15,44.0,4.5,1.25,0.65,5.0,0.0,0.0
2018,12,29,7,30,88.0,9.0,1.3,1.4,10.0,29.71,0.0
2018,12,29,7,45,210.0,20.0,1.4,2.15,36.5,87.66,0.0
2018,12,29,8,0,332.0,31.0,1.5,2.9,63.0,150.38,106.98
2018,12,29,8,15,486.5,33.5,1.55,3.45,106.0,211.85,164.2
2018,12,29,8,30,641.0,36.0,1.6,4.0,149.0,284.91,227.48
2018,12,29,8,45,690.0,39.5,1.65,4.6,188.0,324.63,263.8
2018,12,29,9,0,739.0,43.0,1.7,5.2,227.0,365.04,299.62
2018,12,29,9,15,770.0,46.0,1.7,5.85,264.0,394.97,325.74
